Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,4.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,4.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,4.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,1,7,15,10.0,5.0,0.75,4.65,5.5,0.0,0.0
2018,1,1,7,30,20.0,10.0,0.9,5.0,11.0,14.84,0.0
2018,1,1,7,45,77.5,25.5,1.05,5.35,33.5,57.45,31.34
2018,1,1,8,0,135.0,41.0,1.2,5.7,56.0,98.25,73.9
2018,1,1,8,15,187.5,55.5,1.25,6.15,86.0,135.85,107.59
2018,1,1,8,30,240.0,70.0,1.3,6.6,116.0,176.32,143.19
2018,1,1,8,45,286.0,82.0,1.4,7.1,149.5,219.15,180.32
2018,1,1,9,0,332.0,94.0,1.5,7.6,183.0,258.12,213.6
2018,1,1,9,15,371.0,103.5,1.5,8.35,216.5,292.28,241.93
2018,1,1,9,30,410.0,113.0,1.5,9.1,250.0,326.91,269.96
2018,1,1,9,45,478.0,113.5,1.5,9.9,289.0,366.16,301.14
2018,1,1,10,0,546.0,114.0,1.5,10.7,328.0,408.24,333.79
2018,1,1,10,15,632.0,104.5,1.4,11.5,368.5,447.14,363.05
2018,1,1,10,30,718.0,95.0,1.3,12.3,409.0,485.2,390.85
2018,1,1,10,45,709.0,101.5,1.25,13.15,424.0,488.65,391.28
2018,1,1,11,0,700.0,108.0,1.2,14.0,439.0,489.63,389.92
2018,1,1,11,15,688.5,115.0,1.15,14.4,448.0,487.41,386.64
2018,1,1,11,30,677.0,122.0,1.1,14.8,457.0,482.89,381.55
2018,1,1,11,45,700.5,116.5,1.05,15.25,467.0,481.53,378.92
2018,1,1,12,0,724.0,111.0,1.0,15.7,477.0,477.5,374.05
2018,1,1,12,15,716.5,112.5,1.0,15.85,474.0,462.64,361.47
2018,1,1,12,30,709.0,114.0,1.0,16.0,471.0,445.81,347.26
2018,1,1,12,45,726.0,107.0,0.95,16.15,467.0,429.73,333.11
2018,1,1,13,0,743.0,100.0,0.9,16.3,463.0,410.91,316.45
2018,1,1,13,15,738.5,96.5,0.9,16.25,447.0,384.2,293.93
2018,1,1,13,30,734.0,93.0,0.9,16.2,431.0,355.85,269.67
2018,1,1,13,45,787.0,79.0,0.9,16.15,425.0,336.8,250.96
2018,1,1,14,0,840.0,65.0,0.9,16.1,419.0,311.04,225.94
2018,1,1,14,15,831.0,61.5,0.8,15.85,391.5,273.5,192.4
2018,1,1,14,30,822.0,58.0,0.7,15.6,364.0,234.96,157.94
2018,1,1,14,45,634.0,77.5,0.65,15.4,300.0,181.67,119.21
2018,1,1,15,0,446.0,97.0,0.6,15.2,236.0,144.17,95.57
2018,1,1,15,15,452.0,82.5,0.6,15.2,207.5,110.75,68.94
2018,1,1,15,30,458.0,68.0,0.6,15.2,179.0,76.36,45.1
2018,1,1,15,45,512.5,53.5,0.6,13.85,155.5,40.88,30.88
2018,1,1,16,0,567.0,39.0,0.6,12.5,132.0,30.4,21.46
2018,1,1,16,15,442.0,33.5,0.65,12.05,93.0,25.06,16.3
2018,1,1,16,30,317.0,28.0,0.7,11.6,54.0,22.42,12.02
2018,1,1,16,45,172.5,16.0,0.75,11.15,29.0,15.73,0.0
2018,1,1,17,0,28.0,4.0,0.8,10.7,4.0,3.93,0.0
2018,1,1,17,15,14.0,2.0,0.8,10.45,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.9,8.5,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.8,8.9,5.0,4.91,0.0
2018,1,2,7,45,0.0,13.5,0.75,9.3,13.5,13.02,2.96
2018,1,2,8,0,0.0,22.0,0.7,9.7,22.0,21.23,12.07
2018,1,2,8,15,0.0,30.5,0.8,10.35,30.5,29.45,19.52
2018,1,2,8,30,0.0,39.0,0.9,11.0,39.0,37.67,26.79
2018,1,2,8,45,0.0,53.5,0.95,11.6,53.5,51.96,39.15
2018,1,2,9,0,0.0,68.0,1.0,12.2,68.0,66.55,51.59
2018,1,2,9,15,4.0,87.5,0.95,12.8,89.0,88.17,69.76
2018,1,2,9,30,8.0,107.0,0.9,13.4,110.0,109.85,87.67
2018,1,2,9,45,6.0,115.0,0.8,14.0,117.5,116.54,92.79
2018,1,2,10,0,4.0,123.0,0.7,14.6,125.0,123.19,97.83
2018,1,2,10,15,3.5,130.5,0.75,15.35,132.0,130.07,103.0
2018,1,2,10,30,3.0,138.0,0.8,16.1,139.0,136.95,108.12
2018,1,2,10,45,1.5,124.0,0.85,16.85,124.5,121.72,95.26
2018,1,2,11,0,0.0,110.0,0.9,17.6,110.0,106.83,82.79
2018,1,2,11,15,22.0,151.0,0.9,17.9,162.0,158.83,124.88
2018,1,2,11,30,44.0,192.0,0.9,18.2,214.0,212.91,167.49
2018,1,2,11,45,82.5,210.0,0.9,18.5,251.5,249.21,195.58
2018,1,2,12,0,121.0,228.0,0.9,18.8,289.0,286.18,223.73
2018,1,2,12,15,162.0,228.5,0.8,18.7,310.0,302.96,236.14
2018,1,2,12,30,203.0,229.0,0.7,18.6,331.0,317.84,246.89
2018,1,2,12,45,282.0,212.0,0.6,18.5,351.5,331.71,256.55
2018,1,2,13,0,361.0,195.0,0.5,18.4,372.0,340.17,261.44
2018,1,2,13,15,389.0,183.5,0.45,18.25,368.5,328.85,251.39
2018,1,2,13,30,417.0,172.0,0.4,18.1,365.0,314.79,238.98
2018,1,2,13,45,273.5,171.5,0.4,17.9,295.5,251.32,191.34
2018,1,2,14,0,130.0,171.0,0.4,17.7,226.0,197.56,151.92
2018,1,2,14,15,111.0,158.5,0.35,17.25,203.0,174.89,134.45
2018,1,2,14,30,92.0,146.0,0.3,16.8,180.0,155.41,119.37
2018,1,2,14,45,107.0,121.5,0.3,16.3,157.5,129.78,98.06
2018,1,2,15,0,122.0,97.0,0.3,15.8,135.0,104.96,77.18
2018,1,2,15,15,180.0,94.0,0.3,15.8,142.0,97.94,69.32
2018,1,2,15,30,238.0,91.0,0.3,15.8,149.0,87.87,60.99
2018,1,2,15,45,207.5,76.0,0.45,14.8,119.5,61.96,49.33
2018,1,2,16,0,177.0,61.0,0.6,13.8,90.0,48.91,37.64
2018,1,2,16,15,136.0,46.0,0.7,13.3,64.5,37.47,26.99
2018,1,2,16,30,95.0,31.0,0.8,12.8,39.0,25.69,14.81
2018,1,2,16,45,56.0,17.5,0.85,12.3,21.5,17.2,0.0
2018,1,2,17,0,17.0,4.0,0.9,11.8,4.0,3.93,0.0
2018,1,2,17,15,8.5,2.0,0.9,11.55,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,8.6,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,9.0,4.0,3.93,0.0
2018,1,3,7,45,0.0,11.0,1.3,9.35,11.0,10.61,1.32
2018,1,3,8,0,0.0,18.0,1.3,9.7,18.0,17.36,8.82
2018,1,3,8,15,0.0,24.5,1.35,10.2,24.5,23.64,14.56
2018,1,3,8,30,0.0,31.0,1.4,10.7,31.0,29.92,20.16
2018,1,3,8,45,0.0,36.5,1.5,11.2,36.5,35.24,24.84
2018,1,3,9,0,0.0,42.0,1.6,11.7,42.0,40.56,29.42
2018,1,3,9,15,0.0,37.0,1.7,12.1,37.0,35.72,25.21
2018,1,3,9,30,0.0,32.0,1.8,12.5,32.0,30.89,20.98
2018,1,3,9,45,0.0,28.5,1.95,12.85,28.5,27.51,18.01
2018,1,3,10,0,0.0,25.0,2.1,13.2,25.0,24.13,15.05
2018,1,3,10,15,0.0,29.0,2.1,13.35,29.0,28.0,18.3
2018,1,3,10,30,0.0,33.0,2.1,13.5,33.0,31.86,21.54
2018,1,3,10,45,0.0,29.0,2.05,13.7,29.0,28.0,18.2
2018,1,3,11,0,0.0,25.0,2.0,13.9,25.0,24.14,14.88
2018,1,3,11,15,0.0,26.0,1.9,13.9,26.0,25.11,15.68
2018,1,3,11,30,0.0,27.0,1.8,13.9,27.0,26.07,16.49
2018,1,3,11,45,0.0,31.0,1.75,13.85,31.0,29.94,19.75
2018,1,3,12,0,0.0,35.0,1.7,13.8,35.0,33.81,23.01
2018,1,3,12,15,0.0,39.0,1.5,13.7,39.0,37.68,26.29
2018,1,3,12,30,0.0,43.0,1.3,13.6,43.0,41.55,29.58
2018,1,3,12,45,0.0,48.0,1.15,13.5,48.0,46.38,33.69
2018,1,3,13,0,0.0,53.0,1.0,13.4,53.0,51.22,37.8
2018,1,3,13,15,0.0,44.5,1.0,13.3,44.5,42.99,30.91
2018,1,3,13,30,0.0,36.0,1.0,13.2,36.0,34.77,24.0
2018,1,3,13,45,0.0,30.0,1.05,13.1,30.0,28.97,19.12
2018,1,3,14,0,0.0,24.0,1.1,13.0,24.0,23.17,14.21
2018,1,3,14,15,0.0,43.0,1.1,12.8,43.0,41.53,29.97
2018,1,3,14,30,0.0,62.0,1.1,12.6,62.0,59.92,45.71
2018,1,3,14,45,8.5,86.0,1.1,12.45,88.5,83.95,65.83
2018,1,3,15,0,17.0,110.0,1.1,12.3,115.0,105.39,83.6
2018,1,3,15,15,8.5,89.5,1.1,12.3,92.0,84.87,66.67
2018,1,3,15,30,0.0,69.0,1.1,12.3,69.0,65.26,50.36
2018,1,3,15,45,0.0,55.0,1.15,11.6,55.0,52.24,39.22
2018,1,3,16,0,0.0,41.0,1.2,10.9,41.0,39.39,29.65
2018,1,3,16,15,0.0,30.0,1.4,10.65,30.0,28.97,19.89
2018,1,3,16,30,0.0,19.0,1.6,10.4,19.0,18.34,9.28
2018,1,3,16,45,0.0,10.5,1.8,10.2,10.5,10.32,0.0
2018,1,3,17,0,0.0,2.0,2.0,10.0,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,2.1,9.9,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,4,7,15,13.0,5.0,1.65,9.05,5.5,0.0,0.0
2018,1,4,7,30,26.0,10.0,1.8,9.6,11.0,16.34,0.0
2018,1,4,7,45,111.5,24.0,1.95,10.1,35.5,69.79,37.54
2018,1,4,8,0,197.0,38.0,2.1,10.6,60.0,119.98,88.97
2018,1,4,8,15,281.5,48.0,2.25,11.05,94.5,165.67,129.06
2018,1,4,8,30,366.0,58.0,2.4,11.5,129.0,216.44,172.91
2018,1,4,8,45,436.5,65.0,2.55,11.95,168.5,264.25,214.03
2018,1,4,9,0,507.0,72.0,2.7,12.4,208.0,312.99,255.22
2018,1,4,9,15,360.0,100.5,2.85,12.9,204.5,284.87,233.3
2018,1,4,9,30,213.0,129.0,3.0,13.4,201.0,245.75,201.22
2018,1,4,9,45,238.0,144.0,3.1,13.9,231.5,276.35,226.14
2018,1,4,10,0,263.0,159.0,3.2,14.4,262.0,306.76,250.31
2018,1,4,10,15,281.5,168.0,3.3,14.8,285.5,326.9,266.02
2018,1,4,10,30,300.0,177.0,3.4,15.2,309.0,346.4,281.04
2018,1,4,10,45,420.0,155.0,3.5,15.6,349.5,391.25,316.97
2018,1,4,11,0,540.0,133.0,3.6,16.0,390.0,431.06,348.36
2018,1,4,11,15,713.0,100.0,3.6,16.15,449.5,488.28,393.22
2018,1,4,11,30,886.0,67.0,3.6,16.3,509.0,538.48,431.65
2018,1,4,11,45,890.0,67.0,3.6,16.5,515.5,532.06,425.09
2018,1,4,12,0,894.0,67.0,3.6,16.7,522.0,522.76,416.38
2018,1,4,12,15,889.5,68.5,3.55,16.7,520.5,507.93,403.38
2018,1,4,12,30,885.0,70.0,3.5,16.7,519.0,490.5,388.11
2018,1,4,12,45,876.0,71.0,3.45,16.7,509.5,468.06,368.65
2018,1,4,13,0,867.0,72.0,3.4,16.7,500.0,443.47,347.14
2018,1,4,13,15,860.0,71.5,3.35,16.6,484.5,416.22,323.25
2018,1,4,13,30,853.0,71.0,3.3,16.5,469.0,385.5,296.1
2018,1,4,13,45,730.5,93.0,3.25,16.4,422.0,334.89,254.63
2018,1,4,14,0,608.0,115.0,3.2,16.3,375.0,291.5,219.41
2018,1,4,14,15,523.0,120.5,3.1,16.05,333.5,249.2,184.91
2018,1,4,14,30,438.0,126.0,3.0,15.8,292.0,212.37,155.45
2018,1,4,14,45,561.0,96.0,2.85,15.55,288.0,189.67,130.17
2018,1,4,15,0,684.0,66.0,2.7,15.3,284.0,155.3,95.12
2018,1,4,15,15,678.5,59.0,2.7,15.3,251.5,119.62,66.65
2018,1,4,15,30,673.0,52.0,2.7,15.3,219.0,81.05,40.8
2018,1,4,15,45,616.5,47.0,2.0,14.15,178.5,43.49,25.7
2018,1,4,16,0,560.0,42.0,1.3,13.0,138.0,30.05,21.13
2018,1,4,16,15,467.5,35.5,1.25,12.45,100.0,26.5,17.61
2018,1,4,16,30,375.0,29.0,1.2,11.9,62.0,22.92,13.14
2018,1,4,16,45,219.0,18.0,1.15,11.35,34.5,14.57,0.0
2018,1,4,17,0,63.0,7.0,1.1,10.8,7.0,6.88,0.0
2018,1,4,17,15,31.5,3.5,1.1,10.7,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,5,7,15,0.0,2.0,1.05,9.85,2.0,0.0,0.0
2018,1,5,7,30,0.0,4.0,1.1,10.4,4.0,3.93,0.0
2018,1,5,7,45,0.0,10.5,1.15,10.9,10.5,10.12,0.95
2018,1,5,8,0,0.0,17.0,1.2,11.4,17.0,16.4,7.94
2018,1,5,8,15,0.0,23.5,1.25,11.8,23.5,22.67,13.63
2018,1,5,8,30,0.0,30.0,1.3,12.2,30.0,28.95,19.2
2018,1,5,8,45,3.0,49.0,1.4,12.55,50.0,48.58,36.1
2018,1,5,9,0,6.0,68.0,1.5,12.9,70.0,69.17,53.68
2018,1,5,9,15,14.0,97.0,1.55,13.25,101.5,102.87,82.09
2018,1,5,9,30,22.0,126.0,1.6,13.6,133.0,136.86,110.29
2018,1,5,9,45,29.0,140.0,1.65,13.95,150.5,158.44,127.83
2018,1,5,10,0,36.0,154.0,1.7,14.3,168.0,176.03,141.92
2018,1,5,10,15,51.0,170.0,1.7,14.5,191.5,199.92,161.14
2018,1,5,10,30,66.0,186.0,1.7,14.7,215.0,223.75,180.09
2018,1,5,10,45,141.0,195.5,1.7,14.9,261.5,276.59,222.66
2018,1,5,11,0,216.0,205.0,1.7,15.1,308.0,325.01,260.86
2018,1,5,11,15,192.5,213.0,1.7,15.3,307.0,318.49,254.71
2018,1,5,11,30,169.0,221.0,1.7,15.5,306.0,311.43,248.41
2018,1,5,11,45,287.5,204.0,1.65,15.7,350.5,355.42,283.13
2018,1,5,12,0,406.0,187.0,1.6,15.9,395.0,395.83,313.91
2018,1,5,12,15,467.0,163.5,1.65,15.95,402.0,394.6,312.46
2018,1,5,12,30,528.0,140.0,1.7,16.0,409.0,390.21,308.45
2018,1,5,12,45,319.5,176.5,1.75,16.0,338.5,316.83,250.41
2018,1,5,13,0,111.0,213.0,1.8,16.0,268.0,251.92,199.34
2018,1,5,13,15,173.5,201.5,1.85,15.9,284.5,261.71,206.81
2018,1,5,13,30,236.0,190.0,1.9,15.8,301.0,267.19,209.99
2018,1,5,13,45,286.0,175.0,1.95,15.65,303.0,261.01,203.49
2018,1,5,14,0,336.0,160.0,2.0,15.5,305.0,251.08,193.34
2018,1,5,14,15,221.5,141.0,1.95,15.2,234.0,188.86,144.92
2018,1,5,14,30,107.0,122.0,1.9,14.9,163.0,137.28,105.81
2018,1,5,14,45,144.0,125.0,1.8,14.65,174.5,141.0,107.2
2018,1,5,15,0,181.0,128.0,1.7,14.4,186.0,140.71,105.11
2018,1,5,15,15,131.0,114.0,1.7,14.4,153.0,113.46,84.81
2018,1,5,15,30,81.0,100.0,1.7,14.4,120.0,90.49,68.4
2018,1,5,15,45,60.5,82.0,1.3,13.5,95.5,72.53,55.37
2018,1,5,16,0,40.0,64.0,0.9,12.6,71.0,56.39,44.51
2018,1,5,16,15,20.5,45.0,0.85,12.25,48.5,40.65,30.05
2018,1,5,16,30,1.0,26.0,0.8,11.9,26.0,24.83,14.92
2018,1,5,16,45,10.0,16.0,0.75,11.5,16.0,15.13,0.0
2018,1,5,17,0,19.0,6.0,0.7,11.1,6.0,5.9,0.0
2018,1,5,17,15,9.5,3.0,0.7,11.0,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,1,6,7,15,0.0,3.0,0.5,7.35,3.0,0.0,0.0
2018,1,6,7,30,0.0,6.0,0.6,7.5,6.0,5.9,0.0
2018,1,6,7,45,0.0,16.5,0.65,7.7,16.5,15.93,4.9
2018,1,6,8,0,0.0,27.0,0.7,7.9,27.0,26.07,16.24
2018,1,6,8,15,1.0,38.0,0.85,8.15,38.0,37.36,26.48
2018,1,6,8,30,2.0,49.0,1.0,8.4,49.0,48.71,36.61
2018,1,6,8,45,60.0,71.0,1.1,8.65,87.0,102.85,83.11
2018,1,6,9,0,118.0,93.0,1.2,8.9,125.0,153.45,126.21
2018,1,6,9,15,106.0,111.5,1.25,9.2,143.5,169.73,139.92
2018,1,6,9,30,94.0,130.0,1.3,9.5,162.0,184.91,152.42
2018,1,6,9,45,100.5,142.5,1.35,9.8,179.5,201.67,166.1
2018,1,6,10,0,107.0,155.0,1.4,10.1,197.0,218.24,179.43
2018,1,6,10,15,85.0,160.0,1.35,10.6,195.0,207.07,169.41
2018,1,6,10,30,63.0,165.0,1.3,11.1,193.0,200.02,162.85
2018,1,6,10,45,56.5,165.0,1.3,11.55,191.0,195.69,158.77
2018,1,6,11,0,50.0,165.0,1.3,12.0,189.0,191.32,154.67
2018,1,6,11,15,55.5,183.5,1.3,12.4,211.0,212.1,171.13
2018,1,6,11,30,61.0,202.0,1.3,12.8,233.0,232.39,186.93
2018,1,6,11,45,76.5,214.5,1.35,13.2,253.5,251.32,201.67
2018,1,6,12,0,92.0,227.0,1.4,13.6,274.0,269.45,215.63
2018,1,6,12,15,72.5,218.5,1.45,13.65,255.5,248.82,198.9
2018,1,6,12,30,53.0,210.0,1.5,13.7,237.0,228.8,182.83
2018,1,6,12,45,112.5,208.0,1.6,13.8,264.5,252.58,201.95
2018,1,6,13,0,172.0,206.0,1.7,13.9,292.0,272.08,217.0
2018,1,6,13,15,288.5,190.5,1.75,13.85,329.0,298.58,236.8
2018,1,6,13,30,405.0,175.0,1.8,13.8,366.0,317.42,249.33
2018,1,6,13,45,317.5,170.0,1.85,13.75,315.5,268.15,209.95
2018,1,6,14,0,230.0,165.0,1.9,13.7,265.0,223.6,174.83
2018,1,6,14,15,250.0,157.5,1.9,13.5,259.0,211.96,163.98
2018,1,6,14,30,270.0,150.0,1.9,13.3,253.0,198.29,151.06
2018,1,6,14,45,329.0,129.0,1.85,13.1,243.0,178.6,131.48
2018,1,6,15,0,388.0,108.0,1.8,12.9,233.0,150.97,105.2
2018,1,6,15,15,473.0,85.0,1.8,12.9,218.5,121.46,77.25
2018,1,6,15,30,558.0,62.0,1.8,12.9,204.0,83.48,46.13
2018,1,6,15,45,377.0,63.0,1.4,11.45,151.5,53.85,35.59
2018,1,6,16,0,196.0,64.0,1.0,10.0,99.0,51.17,40.39
2018,1,6,16,15,177.5,48.0,1.0,9.4,73.0,39.06,29.06
2018,1,6,16,30,159.0,32.0,1.0,8.8,47.0,24.78,15.29
2018,1,6,16,45,107.5,20.0,1.05,8.15,27.5,15.78,0.0
2018,1,6,17,0,56.0,8.0,1.1,7.5,8.0,7.86,0.0
2018,1,6,17,15,28.0,4.0,1.1,7.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,5.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.5,4.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,7,7,15,37.0,5.5,1.1,4.6,6.5,0.0,0.0
2018,1,7,7,30,74.0,11.0,1.3,5.2,13.0,29.43,0.0
2018,1,7,7,45,94.0,25.5,1.55,5.8,33.0,62.43,34.0
2018,1,7,8,0,114.0,40.0,1.8,6.4,53.0,90.52,67.81
2018,1,7,8,15,335.5,44.5,2.0,6.9,105.0,182.86,144.76
2018,1,7,8,30,557.0,49.0,2.2,7.4,157.0,282.94,228.72
2018,1,7,8,45,515.5,63.5,2.35,7.85,181.5,296.67,243.38
2018,1,7,9,0,474.0,78.0,2.5,8.3,206.0,306.45,253.64
2018,1,7,9,15,532.5,82.5,2.6,8.85,246.5,348.47,289.12
2018,1,7,9,30,591.0,87.0,2.7,9.4,287.0,391.26,324.33
2018,1,7,9,45,568.0,101.0,2.8,9.95,309.0,403.61,334.08
2018,1,7,10,0,545.0,115.0,2.9,10.5,331.0,410.87,339.43
2018,1,7,10,15,556.5,122.0,2.9,10.85,356.0,431.1,355.07
2018,1,7,10,30,568.0,129.0,2.9,11.2,381.0,447.3,367.18
2018,1,7,10,45,652.0,115.5,2.9,11.55,418.0,479.57,392.39
2018,1,7,11,0,736.0,102.0,2.9,11.9,455.0,509.94,415.59
2018,1,7,11,15,696.0,116.0,2.85,12.05,457.5,499.97,406.31
2018,1,7,11,30,656.0,130.0,2.8,12.2,460.0,487.64,395.32
2018,1,7,11,45,634.5,137.0,2.75,12.35,460.0,476.07,385.05
2018,1,7,12,0,613.0,144.0,2.7,12.5,460.0,462.76,373.32
2018,1,7,12,15,666.0,129.5,2.6,12.65,472.0,463.76,372.92
2018,1,7,12,30,719.0,115.0,2.5,12.8,484.0,461.11,369.19
2018,1,7,12,45,757.0,102.0,2.4,12.95,485.0,449.05,357.71
2018,1,7,13,0,795.0,89.0,2.3,13.1,486.0,434.36,343.69
2018,1,7,13,15,784.5,88.5,2.2,13.05,470.0,407.24,319.89
2018,1,7,13,30,774.0,88.0,2.1,13.0,454.0,378.6,294.51
2018,1,7,13,45,752.5,87.5,2.0,13.0,429.5,344.82,264.73
2018,1,7,14,0,731.0,87.0,1.9,13.0,405.0,308.74,232.77
2018,1,7,14,15,605.0,105.0,1.6,12.65,356.5,262.4,195.14
2018,1,7,14,30,479.0,123.0,1.3,12.3,308.0,223.25,164.45
2018,1,7,14,45,362.0,125.0,1.05,11.95,257.5,180.37,131.78
2018,1,7,15,0,245.0,127.0,0.8,11.6,207.0,148.59,109.6
2018,1,7,15,15,229.5,113.0,0.8,11.6,180.5,121.97,88.32
2018,1,7,15,30,214.0,99.0,0.8,11.6,154.0,96.48,69.22
2018,1,7,15,45,170.0,83.5,0.7,10.8,122.5,70.47,52.32
2018,1,7,16,0,126.0,68.0,0.6,10.0,91.0,56.94,45.56
2018,1,7,16,15,86.5,51.0,0.6,9.8,65.0,43.44,32.96
2018,1,7,16,30,47.0,34.0,0.6,9.6,39.0,29.6,19.49
2018,1,7,16,45,30.0,19.5,0.55,9.45,22.0,17.36,0.0
2018,1,7,17,0,13.0,5.0,0.5,9.3,5.0,4.91,0.0
2018,1,7,17,15,6.5,2.5,0.5,9.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,8.55,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,8.7,2.0,1.97,0.0
2018,1,8,7,45,0.0,4.5,1.95,8.9,4.5,4.33,0.0
2018,1,8,8,0,0.0,7.0,2.0,9.1,7.0,6.74,0.0
2018,1,8,8,15,0.0,9.0,2.15,9.25,9.0,8.67,1.79
2018,1,8,8,30,0.0,11.0,2.3,9.4,11.0,10.6,3.55
2018,1,8,8,45,0.0,20.0,2.4,9.6,20.0,19.29,11.16
2018,1,8,9,0,0.0,29.0,2.5,9.8,29.0,27.98,18.74
2018,1,8,9,15,0.0,24.0,2.65,10.0,24.0,23.16,14.52
2018,1,8,9,30,0.0,19.0,2.8,10.2,19.0,18.33,10.29
2018,1,8,9,45,0.0,23.5,2.9,10.35,23.5,22.68,14.02
2018,1,8,10,0,0.0,28.0,3.0,10.5,28.0,27.03,17.73
2018,1,8,10,15,0.0,28.5,3.05,10.65,28.5,27.51,18.09
2018,1,8,10,30,0.0,29.0,3.1,10.8,29.0,28.0,18.46
2018,1,8,10,45,0.0,31.0,3.1,10.9,31.0,29.94,20.07
2018,1,8,11,0,0.0,33.0,3.1,11.0,33.0,31.87,21.68
2018,1,8,11,15,0.0,36.0,3.05,11.1,36.0,34.77,24.12
2018,1,8,11,30,0.0,39.0,3.0,11.2,39.0,37.68,26.56
2018,1,8,11,45,0.0,43.5,2.95,11.3,43.5,42.03,30.23
2018,1,8,12,0,0.0,48.0,2.9,11.4,48.0,46.38,33.9
2018,1,8,12,15,0.0,66.0,2.75,11.45,66.0,63.81,48.64
2018,1,8,12,30,0.0,84.0,2.6,11.5,84.0,81.25,63.33
2018,1,8,12,45,0.0,96.5,2.5,11.55,96.5,93.31,73.44
2018,1,8,13,0,0.0,109.0,2.4,11.6,109.0,105.26,83.46
2018,1,8,13,15,0.5,110.0,2.3,11.55,110.0,106.32,84.43
2018,1,8,13,30,1.0,111.0,2.2,11.5,111.0,107.32,85.37
2018,1,8,13,45,0.5,98.5,2.05,11.5,98.5,95.14,75.26
2018,1,8,14,0,0.0,86.0,1.9,11.5,86.0,83.04,65.2
2018,1,8,14,15,7.0,90.5,1.85,11.45,93.0,89.11,70.29
2018,1,8,14,30,14.0,95.0,1.8,11.4,100.0,94.49,74.69
2018,1,8,14,45,9.5,80.5,1.75,11.3,84.0,79.33,62.1
2018,1,8,15,0,5.0,66.0,1.7,11.2,68.0,64.57,49.81
2018,1,8,15,15,2.5,55.0,1.7,11.2,56.0,53.43,40.43
2018,1,8,15,30,0.0,44.0,1.7,11.2,44.0,42.49,31.12
2018,1,8,15,45,0.0,33.0,1.9,11.05,33.0,31.85,21.89
2018,1,8,16,0,0.0,22.0,2.1,10.9,22.0,21.22,13.47
2018,1,8,16,15,0.0,17.5,2.3,10.85,17.5,16.88,9.34
2018,1,8,16,30,0.0,13.0,2.5,10.8,13.0,12.53,5.01
2018,1,8,16,45,0.0,7.5,2.65,10.75,7.5,7.23,0.0
2018,1,8,17,0,0.0,2.0,2.8,10.7,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,2.9,10.7,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.6,9.05,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.7,9.2,2.0,1.97,0.0
2018,1,9,7,45,0.0,4.0,1.75,9.35,4.0,3.85,0.0
2018,1,9,8,0,0.0,6.0,1.8,9.5,6.0,5.78,0.0
2018,1,9,8,15,0.0,7.0,1.85,9.55,7.0,6.74,0.13
2018,1,9,8,30,0.0,8.0,1.9,9.6,8.0,7.71,1.03
2018,1,9,8,45,0.0,9.5,1.95,9.65,9.5,9.16,2.33
2018,1,9,9,0,0.0,11.0,2.0,9.7,11.0,10.61,3.61
2018,1,9,9,15,0.0,15.5,2.05,9.7,15.5,14.95,7.4
2018,1,9,9,30,0.0,20.0,2.1,9.7,20.0,19.3,11.17
2018,1,9,9,45,0.0,31.0,2.15,9.7,31.0,29.92,20.37
2018,1,9,10,0,0.0,42.0,2.2,9.7,42.0,40.56,29.5
2018,1,9,10,15,0.0,46.0,2.3,9.75,46.0,44.43,32.76
2018,1,9,10,30,0.0,50.0,2.4,9.8,50.0,48.31,36.0
2018,1,9,10,45,0.0,76.5,2.45,9.85,76.5,73.97,57.83
2018,1,9,11,0,0.0,103.0,2.5,9.9,103.0,99.92,79.68
2018,1,9,11,15,0.0,104.0,2.55,10.0,104.0,100.83,80.29
2018,1,9,11,30,0.0,105.0,2.6,10.1,105.0,101.74,80.96
2018,1,9,11,45,0.5,110.5,2.65,10.25,111.0,107.31,85.55
2018,1,9,12,0,1.0,116.0,2.7,10.4,117.0,112.85,90.1
2018,1,9,12,15,7.5,142.5,2.7,10.45,146.5,141.69,114.19
2018,1,9,12,30,14.0,169.0,2.7,10.5,176.0,170.04,137.64
2018,1,9,12,45,7.0,141.5,2.65,10.6,145.0,139.8,112.47
2018,1,9,13,0,0.0,114.0,2.6,10.7,114.0,110.05,87.7
2018,1,9,13,15,3.0,128.0,2.55,10.65,129.5,124.5,99.92
2018,1,9,13,30,6.0,142.0,2.5,10.6,145.0,138.53,111.71
2018,1,9,13,45,3.0,110.0,2.4,10.5,111.5,106.9,85.38
2018,1,9,14,0,0.0,78.0,2.3,10.4,78.0,75.43,59.0
2018,1,9,14,15,0.0,66.0,2.2,10.25,66.0,63.8,49.26
2018,1,9,14,30,0.0,54.0,2.1,10.1,54.0,52.17,39.44
2018,1,9,14,45,11.0,67.5,2.05,9.95,71.0,67.49,52.28
2018,1,9,15,0,22.0,81.0,2.0,9.8,88.0,79.96,62.55
2018,1,9,15,15,11.0,49.0,2.0,9.8,52.5,48.47,35.98
2018,1,9,15,30,0.0,17.0,2.0,9.8,17.0,16.39,8.65
2018,1,9,15,45,0.0,13.0,1.95,9.3,13.0,12.53,5.28
2018,1,9,16,0,0.0,9.0,1.9,8.8,9.0,8.67,2.23
2018,1,9,16,15,0.0,7.0,1.9,8.65,7.0,6.74,0.4
2018,1,9,16,30,0.0,5.0,1.9,8.5,5.0,4.82,0.0
2018,1,9,16,45,0.0,3.0,1.95,8.35,3.0,2.89,0.0
2018,1,9,17,0,0.0,1.0,2.0,8.2,1.0,0.98,0.0
2018,1,9,17,15,0.0,0.5,2.1,8.15,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,1.85,5.15,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,2.0,5.6,5.0,4.91,0.0
2018,1,10,7,45,0.0,15.5,2.2,6.05,15.5,14.96,4.55
2018,1,10,8,0,0.0,26.0,2.4,6.5,26.0,25.1,15.52
2018,1,10,8,15,0.0,38.5,2.45,6.8,38.5,37.5,26.74
2018,1,10,8,30,0.0,51.0,2.5,7.1,51.0,50.06,37.97
2018,1,10,8,45,37.0,72.5,2.5,7.45,82.5,90.68,73.21
2018,1,10,9,0,74.0,94.0,2.5,7.8,114.0,135.61,111.94
2018,1,10,9,15,94.5,117.5,2.5,7.95,147.0,171.79,142.81
2018,1,10,9,30,115.0,141.0,2.5,8.1,180.0,208.15,173.41
2018,1,10,9,45,82.5,149.5,2.5,8.3,179.0,196.13,162.79
2018,1,10,10,0,50.0,158.0,2.5,8.5,178.0,187.9,155.28
2018,1,10,10,15,53.0,169.0,2.5,8.55,191.5,200.3,165.41
2018,1,10,10,30,56.0,180.0,2.5,8.6,205.0,212.57,175.3
2018,1,10,10,45,32.5,171.5,2.45,8.65,186.0,189.85,155.82
2018,1,10,11,0,9.0,163.0,2.4,8.7,167.0,164.5,134.2
2018,1,10,11,15,14.0,174.5,2.35,8.7,181.5,178.22,145.56
2018,1,10,11,30,19.0,186.0,2.3,8.7,196.0,191.77,156.65
2018,1,10,11,45,18.5,188.5,2.25,8.7,198.0,193.3,157.73
2018,1,10,12,0,18.0,191.0,2.2,8.7,200.0,194.79,158.83
2018,1,10,12,15,26.0,194.0,2.15,8.75,207.5,200.98,163.9
2018,1,10,12,30,34.0,197.0,2.1,8.8,215.0,207.7,169.36
2018,1,10,12,45,38.0,195.0,2.05,8.85,214.5,205.95,167.83
2018,1,10,13,0,42.0,193.0,2.0,8.9,214.0,203.91,166.08
2018,1,10,13,15,46.5,185.5,1.9,8.95,208.5,196.59,159.95
2018,1,10,13,30,51.0,178.0,1.8,9.0,203.0,188.96,153.54
2018,1,10,13,45,127.5,173.5,1.75,9.0,231.0,208.54,168.54
2018,1,10,14,0,204.0,169.0,1.7,9.0,259.0,223.13,178.41
2018,1,10,14,15,321.0,146.5,1.6,9.0,278.0,225.7,176.34
2018,1,10,14,30,438.0,124.0,1.5,9.0,297.0,218.39,164.69
2018,1,10,14,45,323.5,118.0,1.4,8.95,239.5,169.65,126.4
2018,1,10,15,0,209.0,112.0,1.3,8.9,182.0,132.6,99.17
2018,1,10,15,15,219.5,101.5,1.3,8.9,167.0,113.79,82.78
2018,1,10,15,30,230.0,91.0,1.3,8.9,152.0,93.73,66.6
2018,1,10,15,45,265.5,73.5,1.0,8.65,132.5,63.83,44.28
2018,1,10,16,0,301.0,56.0,0.7,8.4,113.0,41.31,31.9
2018,1,10,16,15,168.0,43.0,0.65,8.25,73.5,32.22,23.32
2018,1,10,16,30,35.0,30.0,0.6,8.1,34.0,26.69,17.57
2018,1,10,16,45,53.5,20.0,0.6,7.95,22.5,16.89,3.69
2018,1,10,17,0,72.0,10.0,0.6,7.8,11.0,9.83,0.0
2018,1,10,17,15,36.0,5.0,0.55,7.75,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.0,0.7,7.45,8.5,0.0,0.0
2018,1,11,7,30,118.0,14.0,0.8,7.7,17.0,43.79,0.0
2018,1,11,7,45,253.5,24.0,0.85,8.0,48.0,112.73,65.54
2018,1,11,8,0,389.0,34.0,0.9,8.3,79.0,179.9,134.74
2018,1,11,8,15,276.0,54.0,0.95,8.55,92.5,172.89,136.04
2018,1,11,8,30,163.0,74.0,1.0,8.8,106.0,153.25,123.59
2018,1,11,8,45,196.5,90.0,1.05,9.05,137.5,188.31,154.13
2018,1,11,9,0,230.0,106.0,1.1,9.3,169.0,224.55,184.9
2018,1,11,9,15,286.5,116.0,1.15,9.7,206.0,265.53,218.94
2018,1,11,9,30,343.0,126.0,1.2,10.1,243.0,308.22,253.74
2018,1,11,9,45,500.5,110.5,1.2,10.5,301.0,381.15,312.43
2018,1,11,10,0,658.0,95.0,1.2,10.9,359.0,455.13,370.36
2018,1,11,10,15,763.5,78.5,1.2,11.35,406.0,498.51,403.3
2018,1,11,10,30,869.0,62.0,1.2,11.8,453.0,540.79,434.96
2018,1,11,10,45,881.5,62.5,1.2,12.25,475.5,551.56,441.69
2018,1,11,11,0,894.0,63.0,1.2,12.7,498.0,559.56,446.41
2018,1,11,11,15,900.5,64.0,1.15,13.05,513.0,561.93,446.52
2018,1,11,11,30,907.0,65.0,1.1,13.4,528.0,561.34,444.29
2018,1,11,11,45,903.5,67.0,1.05,13.75,534.0,553.44,436.45
2018,1,11,12,0,900.0,69.0,1.0,14.1,540.0,542.68,426.41
2018,1,11,12,15,907.5,67.0,0.95,14.3,541.5,530.66,415.55
2018,1,11,12,30,915.0,65.0,0.9,14.5,543.0,515.65,402.2
2018,1,11,12,45,912.0,64.0,0.9,14.7,534.5,493.71,383.75
2018,1,11,13,0,909.0,63.0,0.9,14.9,526.0,469.26,363.03
2018,1,11,13,15,894.0,64.5,1.05,14.9,508.5,439.82,339.14
2018,1,11,13,30,879.0,66.0,1.2,14.9,491.0,408.73,313.19
2018,1,11,13,45,851.0,69.0,1.35,14.9,465.0,372.96,282.98
2018,1,11,14,0,823.0,72.0,1.5,14.9,439.0,334.81,250.23
2018,1,11,14,15,832.5,65.0,1.55,14.7,415.5,299.9,218.51
2018,1,11,14,30,842.0,58.0,1.6,14.5,392.0,265.19,186.22
2018,1,11,14,45,819.5,55.5,1.65,14.3,357.0,223.18,148.97
2018,1,11,15,0,797.0,53.0,1.7,14.1,322.0,178.65,110.42
2018,1,11,15,15,701.5,58.5,1.7,14.1,274.5,135.73,78.37
2018,1,11,15,30,606.0,64.0,1.7,14.1,227.0,97.36,53.69
2018,1,11,15,45,500.5,60.0,1.3,12.85,179.5,60.77,35.38
