Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,-0.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,22,6,45,75.0,9.5,1.75,1.4,12.5,0.0,0.0
2018,2,22,7,0,150.0,19.0,1.9,1.9,25.0,62.18,0.0
2018,2,22,7,15,261.5,30.5,2.15,2.25,59.0,139.2,101.56
2018,2,22,7,30,373.0,42.0,2.4,2.6,93.0,204.43,164.78
2018,2,22,7,45,202.5,61.0,2.6,3.0,90.0,161.19,133.83
2018,2,22,8,0,32.0,80.0,2.8,3.4,87.0,100.12,82.64
2018,2,22,8,15,34.5,102.0,2.95,3.7,111.5,125.79,105.37
2018,2,22,8,30,37.0,124.0,3.1,4.0,136.0,151.22,127.31
2018,2,22,8,45,71.5,147.5,3.25,4.3,175.0,196.11,166.02
2018,2,22,9,0,106.0,171.0,3.4,4.6,214.0,248.99,210.87
2018,2,22,9,15,183.5,189.0,3.5,5.0,273.0,317.06,268.39
2018,2,22,9,30,261.0,207.0,3.6,5.4,332.0,394.91,332.7
2018,2,22,9,45,477.0,171.5,3.7,5.8,423.0,507.99,427.16
2018,2,22,10,0,693.0,136.0,3.8,6.2,514.0,624.77,521.79
2018,2,22,10,15,562.5,181.5,3.9,6.5,500.0,587.84,488.58
2018,2,22,10,30,432.0,227.0,4.0,6.8,486.0,548.07,453.67
2018,2,22,10,45,577.0,194.0,4.1,7.15,554.5,616.28,509.54
2018,2,22,11,0,722.0,161.0,4.2,7.5,623.0,686.8,565.58
2018,2,22,11,15,717.0,167.0,4.35,7.65,636.0,687.01,564.88
2018,2,22,11,30,712.0,173.0,4.5,7.8,649.0,684.6,562.54
2018,2,22,11,45,657.5,193.5,4.6,7.9,637.5,659.74,541.77
2018,2,22,12,0,603.0,214.0,4.7,8.0,626.0,631.66,518.56
2018,2,22,12,15,399.0,264.0,4.85,8.0,537.0,533.01,437.46
2018,2,22,12,30,195.0,314.0,5.0,8.0,448.0,434.59,355.4
2018,2,22,12,45,210.0,315.0,5.15,8.0,458.0,438.59,359.12
2018,2,22,13,0,225.0,316.0,5.3,8.0,468.0,441.19,361.33
2018,2,22,13,15,500.5,230.0,5.4,7.85,558.0,512.57,422.6
2018,2,22,13,30,776.0,144.0,5.5,7.7,648.0,566.42,467.54
2018,2,22,13,45,811.0,128.5,5.6,7.55,639.0,544.3,448.42
2018,2,22,14,0,846.0,113.0,5.7,7.4,630.0,516.49,424.18
2018,2,22,14,15,682.0,149.0,5.7,7.2,553.0,441.34,360.9
2018,2,22,14,30,518.0,185.0,5.7,7.0,476.0,377.95,307.59
2018,2,22,14,45,278.0,181.0,5.75,6.8,336.0,265.25,215.56
2018,2,22,15,0,38.0,177.0,5.8,6.6,196.0,176.26,144.61
2018,2,22,15,15,56.0,164.5,5.8,6.6,190.0,167.0,136.43
2018,2,22,15,30,74.0,152.0,5.8,6.6,184.0,155.98,126.36
2018,2,22,15,45,50.0,120.5,5.65,6.05,141.0,119.82,96.5
2018,2,22,16,0,26.0,89.0,5.5,5.5,98.0,86.16,68.74
2018,2,22,16,15,46.0,79.5,5.2,5.1,92.5,77.13,60.45
2018,2,22,16,30,66.0,70.0,4.9,4.7,87.0,62.5,48.28
2018,2,22,16,45,57.5,56.5,4.6,4.3,69.0,49.1,39.71
2018,2,22,17,0,49.0,43.0,4.3,3.9,51.0,37.94,29.12
2018,2,22,17,15,33.0,29.5,4.2,3.65,34.0,26.48,18.04
2018,2,22,17,30,17.0,16.0,4.1,3.4,17.0,14.73,4.56
2018,2,22,17,45,12.5,8.5,3.95,3.15,9.0,8.36,0.0
2018,2,22,18,0,8.0,1.0,3.8,2.9,1.0,0.0,0.0
2018,2,22,18,15,4.0,0.5,3.85,2.8,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,2.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,2.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.9,2.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.85,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.65,1.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.5,1.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.35,1.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,0.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,-1.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.55,-2.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-2.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,2,23,6,45,120.5,10.0,2.05,-1.4,15.5,9.83,0.0
2018,2,23,7,0,241.0,20.0,2.2,-0.8,31.0,101.09,0.0
2018,2,23,7,15,403.5,28.5,2.5,-0.2,74.5,186.51,140.03
2018,2,23,7,30,566.0,37.0,2.8,0.4,118.0,270.54,220.17
2018,2,23,7,45,647.0,43.0,3.1,1.05,170.0,334.76,280.53
2018,2,23,8,0,728.0,49.0,3.4,1.7,222.0,403.76,343.18
2018,2,23,8,15,776.5,52.5,3.55,2.2,274.5,458.03,391.73
2018,2,23,8,30,825.0,56.0,3.7,2.7,327.0,513.68,439.71
2018,2,23,8,45,857.0,58.5,3.85,3.15,377.0,556.51,475.89
2018,2,23,9,0,889.0,61.0,4.0,3.6,427.0,602.07,513.3
2018,2,23,9,15,913.0,63.5,4.05,4.0,474.0,641.85,544.82
2018,2,23,9,30,937.0,66.0,4.1,4.4,521.0,680.04,574.35
2018,2,23,9,45,955.0,67.0,4.2,4.75,562.0,710.63,597.23
2018,2,23,10,0,973.0,68.0,4.3,5.1,603.0,738.8,617.4
2018,2,23,10,15,984.0,69.5,4.3,5.4,637.0,760.02,631.65
2018,2,23,10,30,995.0,71.0,4.3,5.7,671.0,778.16,643.59
2018,2,23,10,45,1002.0,72.5,4.35,6.0,697.5,790.25,651.27
2018,2,23,11,0,1009.0,74.0,4.4,6.3,724.0,798.94,656.52
2018,2,23,11,15,1012.5,74.5,4.4,6.5,741.5,800.6,656.51
2018,2,23,11,30,1016.0,75.0,4.4,6.7,759.0,798.76,654.05
2018,2,23,11,45,1017.0,75.5,4.45,6.9,768.0,791.65,648.08
2018,2,23,12,0,1018.0,76.0,4.5,7.1,777.0,781.06,639.64
2018,2,23,12,15,1015.0,77.0,4.45,7.25,777.0,764.84,626.59
2018,2,23,12,30,1012.0,78.0,4.4,7.4,777.0,745.36,611.23
2018,2,23,12,45,1007.0,79.5,4.4,7.5,769.0,721.95,591.97
2018,2,23,13,0,1002.0,81.0,4.4,7.6,761.0,695.58,570.15
2018,2,23,13,15,998.0,80.0,4.4,7.65,745.0,664.56,544.56
2018,2,23,13,30,994.0,79.0,4.4,7.7,729.0,630.87,516.4
2018,2,23,13,45,987.0,78.5,4.4,7.75,705.0,593.57,484.81
2018,2,23,14,0,980.0,78.0,4.4,7.8,681.0,554.13,450.8
2018,2,23,14,15,970.0,76.5,4.3,7.7,649.5,510.46,412.59
2018,2,23,14,30,960.0,75.0,4.2,7.6,618.0,465.29,372.28
2018,2,23,14,45,945.5,73.0,4.15,7.5,579.5,416.72,328.43
2018,2,23,15,0,931.0,71.0,4.1,7.4,541.0,367.51,283.11
2018,2,23,15,15,910.5,69.0,4.1,7.4,496.5,316.23,235.48
2018,2,23,15,30,890.0,67.0,4.1,7.4,452.0,265.33,188.03
2018,2,23,15,45,861.5,64.0,3.75,6.85,403.0,209.19,137.53
2018,2,23,16,0,833.0,61.0,3.4,6.3,354.0,158.4,94.13
2018,2,23,16,15,789.5,57.0,2.95,5.35,302.0,107.61,56.89
2018,2,23,16,30,746.0,53.0,2.5,4.4,250.0,60.77,32.64
2018,2,23,16,45,677.5,48.0,2.05,3.45,198.0,35.93,27.74
2018,2,23,17,0,609.0,43.0,1.6,2.5,146.0,34.07,25.82
2018,2,23,17,15,486.0,35.0,1.55,2.0,99.5,26.63,18.42
2018,2,23,17,30,363.0,27.0,1.5,1.5,53.0,22.08,10.73
2018,2,23,17,45,194.5,15.0,1.45,1.0,27.5,14.74,0.0
2018,2,23,18,0,26.0,3.0,1.4,0.5,2.0,0.0,0.0
2018,2,23,18,15,13.0,1.5,1.4,0.3,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.85,-1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,24,6,45,108.5,10.5,0.7,0.25,16.0,38.17,0.0
2018,2,24,7,0,217.0,21.0,0.7,0.8,32.0,96.9,0.0
2018,2,24,7,15,371.5,31.5,0.75,1.6,75.5,180.42,136.09
2018,2,24,7,30,526.0,42.0,0.8,2.4,119.0,266.94,214.8
2018,2,24,7,45,605.5,48.5,0.9,3.2,170.0,329.2,271.09
2018,2,24,8,0,685.0,55.0,1.0,4.0,221.0,393.66,327.4
2018,2,24,8,15,733.5,59.5,1.1,4.75,272.5,447.92,373.55
2018,2,24,8,30,782.0,64.0,1.2,5.5,324.0,503.56,419.06
2018,2,24,8,45,813.0,67.0,1.3,6.2,372.5,548.54,454.75
2018,2,24,9,0,844.0,70.0,1.4,6.9,421.0,593.0,488.98
2018,2,24,9,15,866.5,72.5,1.55,7.4,466.0,630.74,517.84
2018,2,24,9,30,889.0,75.0,1.7,7.9,511.0,663.55,542.52
2018,2,24,9,45,903.5,77.5,1.85,8.35,550.0,692.51,563.72
2018,2,24,10,0,918.0,80.0,2.0,8.8,589.0,719.06,582.07
2018,2,24,10,15,922.5,83.0,2.2,9.15,619.5,736.56,594.25
2018,2,24,10,30,927.0,86.0,2.4,9.5,650.0,751.0,604.26
2018,2,24,10,45,916.0,92.5,2.6,9.85,668.5,755.0,606.62
2018,2,24,11,0,905.0,99.0,2.8,10.2,687.0,755.59,606.62
2018,2,24,11,15,929.5,93.5,3.0,10.35,711.0,765.79,614.27
2018,2,24,11,30,954.0,88.0,3.2,10.5,735.0,772.77,619.54
2018,2,24,11,45,953.5,90.0,3.4,10.6,743.5,766.43,615.17
2018,2,24,12,0,953.0,92.0,3.6,10.7,752.0,756.82,608.52
2018,2,24,12,15,953.0,91.5,3.75,10.65,752.5,741.81,598.01
2018,2,24,12,30,953.0,91.0,3.9,10.6,753.0,723.69,584.85
2018,2,24,12,45,951.0,90.0,4.1,10.55,745.0,700.74,567.37
2018,2,24,13,0,949.0,89.0,4.3,10.5,737.0,674.92,547.69
2018,2,24,13,15,922.0,96.0,4.4,10.3,714.5,639.33,519.53
2018,2,24,13,30,895.0,103.0,4.5,10.1,692.0,602.41,489.81
2018,2,24,13,45,907.5,95.0,4.55,9.9,675.0,571.25,464.14
2018,2,24,14,0,920.0,87.0,4.6,9.7,658.0,536.93,435.14
2018,2,24,14,15,909.0,85.5,4.6,9.4,627.0,494.88,399.08
2018,2,24,14,30,898.0,84.0,4.6,9.1,596.0,451.55,361.06
2018,2,24,14,45,807.5,100.5,4.6,8.75,539.0,391.32,309.48
2018,2,24,15,0,717.0,117.0,4.6,8.4,482.0,336.81,262.43
2018,2,24,15,15,503.5,145.5,4.6,8.4,391.5,267.49,206.52
2018,2,24,15,30,290.0,174.0,4.6,8.4,301.0,218.85,170.39
2018,2,24,15,45,356.5,146.5,4.45,7.75,285.0,191.49,143.71
2018,2,24,16,0,423.0,119.0,4.3,7.1,269.0,153.37,108.04
2018,2,24,16,15,342.5,107.5,3.95,6.65,217.5,113.03,78.94
2018,2,24,16,30,262.0,96.0,3.6,6.2,166.0,85.0,62.94
2018,2,24,16,45,208.5,79.0,3.25,5.75,127.5,62.16,51.47
2018,2,24,17,0,155.0,62.0,2.9,5.3,89.0,49.66,39.7
2018,2,24,17,15,106.5,44.0,2.75,5.05,59.5,35.94,26.52
2018,2,24,17,30,58.0,26.0,2.6,4.8,30.0,22.95,11.91
2018,2,24,17,45,31.0,13.5,2.45,4.6,15.5,13.27,0.0
2018,2,24,18,0,4.0,1.0,2.3,4.4,1.0,0.0,0.0
2018,2,24,18,15,2.0,0.5,2.25,4.25,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,6,45,129.5,11.0,1.25,0.55,18.0,44.55,0.0
2018,2,25,7,0,259.0,22.0,1.3,1.2,36.0,112.6,20.97
2018,2,25,7,15,403.5,31.5,1.35,1.9,80.0,193.28,147.72
2018,2,25,7,30,548.0,41.0,1.4,2.6,124.0,276.86,224.28
2018,2,25,7,45,627.0,46.5,1.5,3.3,175.5,335.94,278.55
2018,2,25,8,0,706.0,52.0,1.6,4.0,227.0,403.53,337.94
2018,2,25,8,15,754.5,56.5,1.85,4.95,279.5,458.66,385.32
2018,2,25,8,30,803.0,61.0,2.1,5.9,332.0,515.21,432.16
2018,2,25,8,45,835.5,64.0,2.4,6.85,382.0,561.82,469.81
2018,2,25,9,0,868.0,67.0,2.7,7.8,432.0,607.98,506.0
2018,2,25,9,15,891.5,69.0,2.75,8.4,478.0,643.13,532.46
2018,2,25,9,30,915.0,71.0,2.8,9.0,524.0,680.08,559.57
2018,2,25,9,45,931.5,72.5,2.9,9.55,564.0,709.89,580.28
2018,2,25,10,0,948.0,74.0,3.0,10.1,604.0,737.29,598.64
2018,2,25,10,15,959.0,75.5,3.0,10.5,637.5,758.17,611.86
2018,2,25,10,30,970.0,77.0,3.0,10.9,671.0,776.05,622.9
2018,2,25,10,45,977.5,78.0,3.05,11.3,697.0,787.74,629.72
2018,2,25,11,0,985.0,79.0,3.1,11.7,723.0,796.13,634.28
2018,2,25,11,15,989.0,79.5,3.1,11.95,740.5,798.07,634.35
2018,2,25,11,30,993.0,80.0,3.1,12.2,758.0,796.58,632.12
2018,2,25,11,45,995.5,80.5,3.15,12.4,767.5,790.57,627.17
2018,2,25,12,0,998.0,81.0,3.2,12.6,777.0,781.12,619.88
2018,2,25,12,15,996.0,81.5,3.25,12.7,777.0,765.19,608.2
2018,2,25,12,30,994.0,82.0,3.3,12.8,777.0,746.03,594.28
2018,2,25,12,45,989.0,82.5,3.3,12.95,768.5,721.8,575.41
2018,2,25,13,0,984.0,83.0,3.3,13.1,760.0,694.7,553.81
2018,2,25,13,15,979.0,83.0,3.3,13.05,744.0,664.37,529.88
2018,2,25,13,30,974.0,83.0,3.3,13.0,728.0,631.47,503.53
2018,2,25,13,45,967.0,81.5,3.3,13.0,704.0,593.67,472.82
2018,2,25,14,0,960.0,80.0,3.3,13.0,680.0,553.79,439.8
2018,2,25,14,15,950.0,78.5,3.25,12.85,648.5,510.66,403.55
2018,2,25,14,30,940.0,77.0,3.2,12.7,617.0,466.07,365.21
2018,2,25,14,45,925.5,75.5,3.2,12.5,579.0,418.57,323.76
2018,2,25,15,0,911.0,74.0,3.2,12.3,541.0,370.45,280.79
2018,2,25,15,15,890.5,72.0,3.2,12.3,497.0,319.79,234.93
2018,2,25,15,30,870.0,70.0,3.2,12.3,453.0,266.05,186.3
2018,2,25,15,45,841.5,67.0,2.9,11.45,404.5,214.1,140.36
2018,2,25,16,0,813.0,64.0,2.6,10.6,356.0,164.0,98.04
2018,2,25,16,15,771.5,59.5,2.3,9.5,304.5,113.58,60.73
2018,2,25,16,30,730.0,55.0,2.0,8.4,253.0,66.92,35.16
2018,2,25,16,45,663.0,49.5,1.7,7.25,201.0,36.9,28.21
2018,2,25,17,0,596.0,44.0,1.4,6.1,149.0,34.58,25.97
2018,2,25,17,15,476.0,36.0,1.4,5.5,102.5,27.13,18.71
2018,2,25,17,30,356.0,28.0,1.4,4.9,56.0,22.6,12.25
2018,2,25,17,45,191.0,16.0,1.4,4.3,29.5,15.73,0.0
2018,2,25,18,0,26.0,4.0,1.4,3.7,3.0,0.0,0.0
2018,2,25,18,15,13.0,2.0,1.35,3.4,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.85,3.55,2.5,2.46,0.0
2018,2,26,7,0,0.0,5.0,2.0,3.7,5.0,4.82,0.0
2018,2,26,7,15,0.0,14.0,2.1,3.85,14.0,13.5,5.75
2018,2,26,7,30,0.0,23.0,2.2,4.0,23.0,22.19,13.74
2018,2,26,7,45,0.5,47.5,2.3,4.15,47.5,46.37,35.26
2018,2,26,8,0,1.0,72.0,2.4,4.3,72.0,72.13,58.07
2018,2,26,8,15,1.5,75.5,2.5,4.4,76.0,74.94,60.54
2018,2,26,8,30,2.0,79.0,2.6,4.5,80.0,78.19,63.27
2018,2,26,8,45,1.0,82.5,2.65,4.6,83.0,80.81,65.35
2018,2,26,9,0,0.0,86.0,2.7,4.7,86.0,83.48,67.42
2018,2,26,9,15,1.5,117.5,2.7,4.75,118.0,116.16,95.36
2018,2,26,9,30,3.0,149.0,2.7,4.8,150.0,149.0,123.01
2018,2,26,9,45,2.5,146.5,2.75,4.85,147.5,145.57,119.68
2018,2,26,10,0,2.0,144.0,2.8,4.9,145.0,142.32,116.62
2018,2,26,10,15,1.0,104.5,2.85,4.95,105.0,102.06,82.23
2018,2,26,10,30,0.0,65.0,2.9,5.0,65.0,62.87,48.62
2018,2,26,10,45,0.0,54.5,2.95,5.1,54.5,52.71,39.84
2018,2,26,11,0,0.0,44.0,3.0,5.2,44.0,42.55,31.05
2018,2,26,11,15,0.0,67.0,3.05,5.3,67.0,64.83,50.06
2018,2,26,11,30,0.0,90.0,3.1,5.4,90.0,87.13,68.93
2018,2,26,11,45,2.5,127.0,3.15,5.5,129.0,124.92,100.79
2018,2,26,12,0,5.0,164.0,3.2,5.6,168.0,162.61,132.22
2018,2,26,12,15,4.5,155.5,3.3,5.65,159.0,153.78,124.74
2018,2,26,12,30,4.0,147.0,3.4,5.7,150.0,145.0,117.41
2018,2,26,12,45,46.5,211.0,3.45,5.75,243.5,234.8,192.88
2018,2,26,13,0,89.0,275.0,3.5,5.8,337.0,320.49,263.11
2018,2,26,13,15,63.0,229.0,3.6,5.85,272.5,257.67,211.43
2018,2,26,13,30,37.0,183.0,3.7,5.9,208.0,196.66,161.02
2018,2,26,13,45,23.0,166.5,3.75,5.95,182.0,171.75,140.29
2018,2,26,14,0,9.0,150.0,3.8,6.0,156.0,148.75,121.06
2018,2,26,14,15,14.0,164.0,3.85,5.9,172.5,163.59,133.77
2018,2,26,14,30,19.0,178.0,3.9,5.8,189.0,177.67,145.78
2018,2,26,14,45,52.5,183.0,3.95,5.7,210.5,191.05,156.9
2018,2,26,15,0,86.0,188.0,4.0,5.6,232.0,202.87,166.26
2018,2,26,15,15,84.5,184.0,4.0,5.6,224.5,193.16,157.86
2018,2,26,15,30,83.0,180.0,4.0,5.6,217.0,183.07,149.19
2018,2,26,15,45,77.5,154.5,3.8,5.2,186.0,154.48,125.15
2018,2,26,16,0,72.0,129.0,3.6,4.8,155.0,126.66,101.77
2018,2,26,16,15,165.0,115.0,3.25,4.4,163.5,113.91,87.42
2018,2,26,16,30,258.0,101.0,2.9,4.0,172.0,90.71,67.67
2018,2,26,16,45,264.0,81.0,2.55,3.55,141.0,63.64,53.3
2018,2,26,17,0,270.0,61.0,2.2,3.1,110.0,45.6,36.42
2018,2,26,17,15,270.5,46.5,2.05,2.8,82.0,35.64,26.67
2018,2,26,17,30,271.0,32.0,1.9,2.5,54.0,26.52,16.06
2018,2,26,17,45,144.5,17.5,1.75,2.2,28.5,17.2,0.0
2018,2,26,18,0,18.0,3.0,1.6,1.9,3.0,0.0,0.0
2018,2,26,18,15,9.0,1.5,1.55,1.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,27,6,45,12.0,10.5,1.7,0.35,11.0,13.54,0.0
2018,2,27,7,0,24.0,21.0,1.9,0.7,22.0,33.5,12.4
2018,2,27,7,15,72.5,40.0,2.05,1.05,50.0,76.48,58.57
2018,2,27,7,30,121.0,59.0,2.2,1.4,78.0,125.05,102.71
2018,2,27,7,45,391.0,58.0,2.35,1.75,152.5,253.83,214.97
2018,2,27,8,0,661.0,57.0,2.5,2.1,227.0,396.81,338.11
2018,2,27,8,15,736.0,58.0,2.5,2.65,283.5,457.92,390.5
2018,2,27,8,30,811.0,59.0,2.5,3.2,340.0,524.88,446.17
2018,2,27,8,45,810.0,67.5,2.55,3.7,382.0,558.84,473.43
2018,2,27,9,0,809.0,76.0,2.6,4.2,424.0,590.29,497.88
2018,2,27,9,15,864.5,72.0,2.6,4.75,478.0,641.09,537.18
2018,2,27,9,30,920.0,68.0,2.6,5.3,532.0,688.51,572.59
2018,2,27,9,45,936.0,69.5,2.6,5.85,572.5,718.24,592.34
2018,2,27,10,0,952.0,71.0,2.6,6.4,613.0,745.52,610.15
2018,2,27,10,15,963.0,72.5,2.65,6.8,646.5,766.54,623.83
2018,2,27,10,30,974.0,74.0,2.7,7.2,680.0,784.55,635.31
2018,2,27,10,45,983.5,74.5,2.75,7.6,707.0,797.22,642.93
2018,2,27,11,0,993.0,75.0,2.8,8.0,734.0,806.58,648.25
2018,2,27,11,15,999.0,76.0,2.85,8.3,753.0,810.51,649.97
2018,2,27,11,30,1005.0,77.0,2.9,8.6,772.0,810.94,649.32
2018,2,27,11,45,1007.5,77.0,2.95,8.85,781.5,804.28,643.76
2018,2,27,12,0,1010.0,77.0,3.0,9.1,791.0,794.15,635.85
2018,2,27,12,15,1009.5,77.5,3.05,9.2,792.0,779.0,624.73
2018,2,27,12,30,1009.0,78.0,3.1,9.3,793.0,760.54,611.26
2018,2,27,12,45,1006.0,78.5,3.15,9.45,785.5,737.2,593.91
2018,2,27,13,0,1003.0,79.0,3.2,9.6,778.0,710.83,572.96
2018,2,27,13,15,998.5,78.5,3.15,9.6,761.5,679.69,547.96
2018,2,27,13,30,994.0,78.0,3.1,9.6,745.0,645.9,520.51
2018,2,27,13,45,986.5,77.5,3.1,9.65,721.0,608.0,489.45
2018,2,27,14,0,979.0,77.0,3.1,9.7,697.0,567.99,456.03
2018,2,27,14,15,968.5,76.0,3.05,9.55,665.0,524.21,419.03
2018,2,27,14,30,958.0,75.0,3.0,9.4,633.0,478.97,379.91
2018,2,27,14,45,943.0,74.0,2.9,9.3,594.5,430.77,337.3
2018,2,27,15,0,928.0,73.0,2.8,9.2,556.0,381.96,293.22
2018,2,27,15,15,908.5,70.5,2.8,9.2,511.5,330.13,246.02
2018,2,27,15,30,889.0,68.0,2.8,9.2,467.0,278.64,198.66
2018,2,27,15,45,861.5,65.5,2.55,8.65,418.0,222.5,148.4
2018,2,27,16,0,834.0,63.0,2.3,8.1,369.0,171.69,104.5
2018,2,27,16,15,794.0,58.5,2.0,7.15,316.5,119.96,64.93
2018,2,27,16,30,754.0,54.0,1.7,6.2,264.0,71.82,36.74
2018,2,27,16,45,690.0,49.0,1.4,5.25,211.5,36.03,27.68
2018,2,27,17,0,626.0,44.0,1.1,4.3,159.0,34.13,25.82
2018,2,27,17,15,512.0,36.5,1.15,3.85,111.0,27.18,19.02
2018,2,27,17,30,398.0,29.0,1.2,3.4,63.0,23.13,13.63
2018,2,27,17,45,226.5,18.0,1.2,2.95,34.5,17.69,0.0
2018,2,27,18,0,55.0,7.0,1.2,2.5,6.0,0.0,0.0
2018,2,27,18,15,27.5,3.5,1.2,2.45,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,2.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.85,-0.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,28,6,15,10.0,1.5,0.95,-0.1,1.0,0.0,0.0
2018,2,28,6,30,20.0,3.0,1.0,0.5,2.0,0.0,0.0
2018,2,28,6,45,170.5,14.5,1.1,1.1,24.5,60.72,0.0
2018,2,28,7,0,321.0,26.0,1.2,1.7,47.0,142.97,78.78
2018,2,28,7,15,415.5,34.5,1.3,2.5,87.0,206.43,161.68
2018,2,28,7,30,510.0,43.0,1.4,3.3,127.0,271.39,221.86
2018,2,28,7,45,576.0,51.5,1.55,4.1,177.5,330.76,275.67
2018,2,28,8,0,642.0,60.0,1.7,4.9,228.0,394.22,330.98
2018,2,28,8,15,662.0,68.5,1.65,5.55,272.5,437.15,367.24
2018,2,28,8,30,682.0,77.0,1.6,6.2,317.0,479.74,401.64
2018,2,28,8,45,731.5,79.0,1.55,6.9,369.0,531.55,442.09
2018,2,28,9,0,781.0,81.0,1.5,7.6,421.0,582.44,480.38
2018,2,28,9,15,711.5,105.5,1.55,8.05,439.0,586.33,481.16
2018,2,28,9,30,642.0,130.0,1.6,8.5,457.0,581.82,475.61
2018,2,28,9,45,484.5,188.0,1.6,9.0,445.5,544.25,442.35
2018,2,28,10,0,327.0,246.0,1.6,9.5,434.0,495.13,400.11
2018,2,28,10,15,360.5,252.5,1.7,9.85,470.0,527.87,425.33
2018,2,28,10,30,394.0,259.0,1.8,10.2,506.0,560.11,449.29
2018,2,28,10,45,390.5,271.0,1.9,10.5,524.0,570.18,455.72
2018,2,28,11,0,387.0,283.0,2.0,10.8,542.0,578.64,461.12
2018,2,28,11,15,459.0,266.0,2.1,11.0,580.5,615.89,490.01
2018,2,28,11,30,531.0,249.0,2.2,11.2,619.0,646.59,513.65
2018,2,28,11,45,482.0,269.5,2.25,11.35,608.5,624.83,495.56
2018,2,28,12,0,433.0,290.0,2.3,11.5,598.0,601.83,476.92
2018,2,28,12,15,559.5,243.5,2.35,11.5,642.0,635.06,504.44
2018,2,28,12,30,686.0,197.0,2.4,11.5,686.0,663.99,527.81
2018,2,28,12,45,817.0,141.5,2.5,11.55,718.5,679.35,541.18
2018,2,28,13,0,948.0,86.0,2.6,11.6,751.0,686.98,548.38
2018,2,28,13,15,928.0,91.5,2.6,11.5,731.0,653.6,522.02
2018,2,28,13,30,908.0,97.0,2.6,11.4,711.0,618.51,494.23
2018,2,28,13,45,839.5,117.0,2.65,11.3,669.5,568.02,454.04
2018,2,28,14,0,771.0,137.0,2.7,11.2,628.0,518.89,414.4
2018,2,28,14,15,734.0,139.5,2.65,11.05,589.5,472.58,376.4
2018,2,28,14,30,697.0,142.0,2.6,10.9,551.0,427.45,338.65
2018,2,28,14,45,720.0,125.0,2.6,10.7,524.5,389.28,305.41
2018,2,28,15,0,743.0,108.0,2.6,10.5,498.0,348.01,268.4
2018,2,28,15,15,608.0,129.0,2.6,10.5,431.0,290.91,221.04
2018,2,28,15,30,473.0,150.0,2.6,10.5,364.0,244.85,184.02
2018,2,28,15,45,445.0,137.5,2.5,9.85,322.0,202.99,148.43
2018,2,28,16,0,417.0,125.0,2.4,9.2,280.0,163.52,115.69
2018,2,28,16,15,451.5,102.0,2.15,8.65,248.0,124.0,82.16
2018,2,28,16,30,486.0,79.0,1.9,8.1,216.0,80.72,50.7
2018,2,28,16,45,403.0,69.0,1.65,7.55,167.5,49.79,39.96
2018,2,28,17,0,320.0,59.0,1.4,7.0,119.0,43.75,34.27
2018,2,28,17,15,225.5,45.5,1.3,6.7,81.5,34.55,25.41
2018,2,28,17,30,131.0,32.0,1.2,6.4,44.0,26.51,16.55
2018,2,28,17,45,74.0,17.5,1.1,6.1,23.5,17.2,0.0
2018,2,28,18,0,17.0,3.0,1.0,5.8,3.0,0.0,0.0
2018,2,28,18,15,8.5,1.5,1.0,5.7,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,6.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,6.8,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,4.1,7.0,4.0,3.85,0.0
2018,3,1,7,15,8.5,7.0,4.25,7.2,8.5,10.45,3.09
2018,3,1,7,30,17.0,10.0,4.4,7.4,13.0,17.43,9.39
2018,3,1,7,45,8.5,18.0,4.6,7.55,19.5,21.33,13.03
2018,3,1,8,0,0.0,26.0,4.8,7.7,26.0,25.09,16.35
2018,3,1,8,15,0.0,27.5,5.05,7.9,27.5,26.54,17.6
2018,3,1,8,30,0.0,29.0,5.3,8.1,29.0,27.99,18.8
2018,3,1,8,45,0.0,31.0,5.55,8.3,31.0,29.93,20.4
2018,3,1,9,0,0.0,33.0,5.8,8.5,33.0,31.87,21.98
2018,3,1,9,15,4.5,72.0,5.9,8.65,74.5,72.53,56.95
2018,3,1,9,30,9.0,111.0,6.0,8.8,116.0,114.19,92.29
2018,3,1,9,45,6.5,127.0,6.15,8.9,130.5,128.5,103.98
2018,3,1,10,0,4.0,143.0,6.3,9.0,145.0,142.66,115.48
2018,3,1,10,15,13.0,157.5,6.35,9.05,165.5,163.45,132.88
2018,3,1,10,30,22.0,172.0,6.4,9.1,186.0,188.07,153.37
2018,3,1,10,45,30.0,209.0,6.5,9.15,229.0,231.27,188.97
2018,3,1,11,0,38.0,246.0,6.6,9.2,272.0,274.12,223.94
2018,3,1,11,15,23.0,210.5,6.6,9.25,226.5,225.91,183.71
2018,3,1,11,30,8.0,175.0,6.6,9.3,181.0,176.1,142.07
2018,3,1,11,45,6.0,165.0,6.6,9.3,169.5,164.59,132.45
2018,3,1,12,0,4.0,155.0,6.6,9.3,158.0,153.19,122.9
2018,3,1,12,15,3.0,143.0,6.55,9.3,145.0,140.65,112.46
2018,3,1,12,30,2.0,131.0,6.5,9.3,132.0,128.2,102.1
2018,3,1,12,45,1.5,121.5,6.45,9.35,122.5,118.59,94.1
2018,3,1,13,0,1.0,112.0,6.4,9.4,113.0,109.02,86.14
2018,3,1,13,15,7.0,140.5,6.3,9.4,145.5,140.0,112.15
2018,3,1,13,30,13.0,169.0,6.2,9.4,178.0,170.34,137.47
2018,3,1,13,45,10.0,157.0,6.1,9.4,163.5,156.63,126.15
2018,3,1,14,0,7.0,145.0,6.0,9.4,149.0,143.15,115.05
2018,3,1,14,15,5.0,130.0,5.9,9.35,133.0,127.55,102.21
2018,3,1,14,30,3.0,115.0,5.8,9.3,117.0,112.15,89.5
2018,3,1,14,45,2.0,110.0,5.75,9.3,111.5,106.78,85.18
2018,3,1,15,0,1.0,105.0,5.7,9.3,106.0,101.49,80.94
2018,3,1,15,15,12.0,105.5,5.7,9.3,111.0,104.99,83.87
2018,3,1,15,30,23.0,106.0,5.7,9.3,116.0,105.6,84.19
2018,3,1,15,45,25.5,98.0,5.45,9.15,108.0,97.16,77.03
2018,3,1,16,0,28.0,90.0,5.2,9.0,100.0,88.42,69.59
2018,3,1,16,15,14.0,71.0,5.05,8.9,76.0,68.23,53.03
2018,3,1,16,30,0.0,52.0,4.9,8.8,52.0,50.24,38.14
2018,3,1,16,45,0.0,43.5,4.75,8.65,43.5,42.01,32.71
2018,3,1,17,0,0.0,35.0,4.6,8.5,35.0,33.79,25.04
2018,3,1,17,15,0.0,24.5,4.45,8.4,24.5,23.64,15.5
2018,3,1,17,30,0.0,14.0,4.3,8.3,14.0,13.5,5.7
2018,3,1,17,45,0.0,7.5,4.15,8.2,7.5,7.37,0.0
2018,3,1,18,0,0.0,1.0,4.0,8.1,1.0,0.98,0.0
2018,3,1,18,15,0.0,0.5,3.95,7.95,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.4,4.25,4.0,3.93,0.0
2018,3,2,7,0,0.0,8.0,1.6,4.6,8.0,7.71,0.01
2018,3,2,7,15,0.0,14.5,1.8,4.8,14.5,13.98,6.35
2018,3,2,7,30,0.0,21.0,2.0,5.0,21.0,20.26,12.11
2018,3,2,7,45,0.0,27.5,2.15,5.2,27.5,26.54,17.79
2018,3,2,8,0,0.0,34.0,2.3,5.4,34.0,32.82,23.38
2018,3,2,8,15,21.5,55.5,2.5,5.65,63.5,66.55,53.26
2018,3,2,8,30,43.0,77.0,2.7,5.9,93.0,101.8,84.16
2018,3,2,8,45,90.5,134.5,2.9,6.1,173.0,199.79,168.45
2018,3,2,9,0,138.0,192.0,3.1,6.3,253.0,295.34,248.32
2018,3,2,9,15,128.0,211.5,3.25,6.5,272.5,311.64,260.53
2018,3,2,9,30,118.0,231.0,3.4,6.7,292.0,326.89,271.97
2018,3,2,9,45,206.5,224.0,3.6,6.95,340.5,380.51,317.22
2018,3,2,10,0,295.0,217.0,3.8,7.2,389.0,443.94,369.53
2018,3,2,10,15,468.5,198.0,3.9,7.3,488.5,558.16,462.94
2018,3,2,10,30,642.0,179.0,4.0,7.4,588.0,670.72,552.38
2018,3,2,10,45,506.5,234.5,4.1,7.55,565.0,627.37,514.35
2018,3,2,11,0,371.0,290.0,4.2,7.7,542.0,577.43,471.81
2018,3,2,11,15,456.5,269.5,4.3,7.75,587.0,621.71,508.11
2018,3,2,11,30,542.0,249.0,4.4,7.8,632.0,659.42,538.65
2018,3,2,11,45,556.5,246.5,4.45,7.9,644.0,660.56,539.11
2018,3,2,12,0,571.0,244.0,4.5,8.0,656.0,659.52,538.07
2018,3,2,12,15,513.0,265.5,4.55,8.0,636.0,628.6,512.57
2018,3,2,12,30,455.0,287.0,4.6,8.0,616.0,597.34,486.84
2018,3,2,12,45,304.0,281.5,4.65,8.0,500.5,477.34,390.46
2018,3,2,13,0,153.0,276.0,4.7,8.0,385.0,364.77,298.23
2018,3,2,13,15,81.0,219.5,4.7,7.95,277.0,261.1,213.47
2018,3,2,13,30,9.0,163.0,4.7,7.9,169.0,162.35,131.13
2018,3,2,13,45,6.5,137.0,4.7,7.85,141.5,135.72,109.21
2018,3,2,14,0,4.0,111.0,4.7,7.8,114.0,109.31,87.22
2018,3,2,14,15,5.5,135.0,4.7,7.7,138.5,132.55,106.96
2018,3,2,14,30,7.0,159.0,4.7,7.6,163.0,155.23,126.17
2018,3,2,14,45,6.5,149.0,4.65,7.45,152.5,145.03,117.89
2018,3,2,15,0,6.0,139.0,4.6,7.3,142.0,134.87,109.66
2018,3,2,15,15,9.0,134.0,4.6,7.3,138.5,130.41,106.09
2018,3,2,15,30,12.0,129.0,4.6,7.3,135.0,125.56,102.12
2018,3,2,15,45,31.0,133.5,4.35,6.85,146.0,129.12,104.8
2018,3,2,16,0,50.0,138.0,4.1,6.4,157.0,132.12,106.84
2018,3,2,16,15,128.0,122.5,3.75,6.1,162.0,118.8,92.37
2018,3,2,16,30,206.0,107.0,3.4,5.8,167.0,96.67,72.56
2018,3,2,16,45,194.5,89.0,3.05,5.5,137.0,69.3,58.15
2018,3,2,17,0,183.0,71.0,2.7,5.2,107.0,56.33,46.04
2018,3,2,17,15,127.0,53.0,2.6,5.05,74.5,42.84,33.14
2018,3,2,17,30,71.0,35.0,2.5,4.9,42.0,30.33,20.41
2018,3,2,17,45,35.5,19.0,2.4,4.75,22.5,16.79,0.0
2018,3,2,18,0,0.0,3.0,2.3,4.6,3.0,2.95,0.0
2018,3,2,18,15,0.0,1.5,2.4,4.6,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,2.0,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,2.4,1.0,0.0,0.0
2018,3,3,6,45,8.0,14.0,1.15,2.75,14.5,16.04,0.0
2018,3,3,7,0,16.0,27.0,1.2,3.1,28.0,35.62,21.51
2018,3,3,7,15,126.5,45.0,1.3,3.4,67.0,108.49,85.93
2018,3,3,7,30,237.0,63.0,1.4,3.7,106.0,186.2,154.19
2018,3,3,7,45,451.5,63.5,1.45,4.0,177.0,295.29,248.42
2018,3,3,8,0,666.0,64.0,1.5,4.3,248.0,419.99,353.56
2018,3,3,8,15,548.5,89.0,1.5,4.5,260.0,408.81,344.99
2018,3,3,8,30,431.0,114.0,1.5,4.7,272.0,384.86,325.26
2018,3,3,8,45,428.5,128.5,1.5,4.9,303.5,411.81,347.1
2018,3,3,9,0,426.0,143.0,1.5,5.1,335.0,437.17,366.69
2018,3,3,9,15,356.0,165.0,1.5,5.4,336.0,424.77,354.53
2018,3,3,9,30,286.0,187.0,1.5,5.7,337.0,399.89,332.55
2018,3,3,9,45,221.5,203.5,1.55,5.95,324.5,376.45,311.83
2018,3,3,10,0,157.0,220.0,1.6,6.2,312.0,342.98,282.94
2018,3,3,10,15,145.0,235.5,1.7,6.45,324.0,351.0,288.54
2018,3,3,10,30,133.0,251.0,1.8,6.7,336.0,358.06,293.11
2018,3,3,10,45,108.5,247.5,1.9,6.9,318.5,335.14,273.79
2018,3,3,11,0,84.0,244.0,2.0,7.1,301.0,306.68,250.15
2018,3,3,11,15,222.0,273.5,2.1,7.15,430.0,447.98,365.12
2018,3,3,11,30,360.0,303.0,2.2,7.2,559.0,576.88,465.65
2018,3,3,11,45,365.5,305.0,2.3,7.25,567.5,577.36,465.03
2018,3,3,12,0,371.0,307.0,2.4,7.3,576.0,576.42,464.3
2018,3,3,12,15,376.0,311.0,2.5,7.25,584.0,575.64,463.8
2018,3,3,12,30,381.0,315.0,2.6,7.2,592.0,573.35,462.12
2018,3,3,12,45,338.5,306.0,2.65,7.2,550.5,525.24,424.55
2018,3,3,13,0,296.0,297.0,2.7,7.2,509.0,478.15,387.64
2018,3,3,13,15,254.5,293.5,2.75,7.1,473.0,438.31,356.06
2018,3,3,13,30,213.0,290.0,2.8,7.0,437.0,400.76,326.0
2018,3,3,13,45,227.5,284.5,2.85,6.95,436.5,394.41,321.12
2018,3,3,14,0,242.0,279.0,2.9,6.9,436.0,384.84,313.36
2018,3,3,14,15,259.5,254.0,2.95,6.7,415.5,358.75,292.44
2018,3,3,14,30,277.0,229.0,3.0,6.5,395.0,331.08,269.73
2018,3,3,14,45,303.0,199.5,3.0,6.3,371.0,301.16,244.44
2018,3,3,15,0,329.0,170.0,3.0,6.1,347.0,268.83,216.29
2018,3,3,15,15,282.5,173.5,3.0,6.1,317.0,240.25,191.78
2018,3,3,15,30,236.0,177.0,3.0,6.1,287.0,215.21,170.7
2018,3,3,15,45,194.5,127.5,2.9,5.6,211.5,151.09,117.29
2018,3,3,16,0,153.0,78.0,2.8,5.1,136.0,91.52,67.57
2018,3,3,16,15,378.5,73.5,2.55,4.75,191.0,97.77,63.43
2018,3,3,16,30,604.0,69.0,2.3,4.4,246.0,83.08,47.75
2018,3,3,16,45,508.5,64.5,2.05,4.05,194.0,45.72,36.79
2018,3,3,17,0,413.0,60.0,1.8,3.7,142.0,44.67,35.66
2018,3,3,17,15,310.0,47.5,1.7,3.45,98.5,35.88,27.12
2018,3,3,17,30,207.0,35.0,1.6,3.2,55.0,27.14,18.04
2018,3,3,17,45,113.0,20.0,1.45,2.95,30.0,15.81,0.0
2018,3,3,18,0,19.0,5.0,1.3,2.7,5.0,4.91,0.0
2018,3,3,18,15,9.5,2.5,1.3,2.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,0.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,0.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,4,6,15,24.5,3.0,0.7,1.2,2.5,0.0,0.0
2018,3,4,6,30,49.0,6.0,0.7,1.5,5.0,0.0,0.0
2018,3,4,6,45,213.0,18.0,0.7,1.8,33.5,79.43,0.0
2018,3,4,7,0,377.0,30.0,0.7,2.1,62.0,177.42,126.58
2018,3,4,7,15,499.0,37.0,0.75,2.6,110.5,248.74,198.33
2018,3,4,7,30,621.0,44.0,0.8,3.1,159.0,325.89,267.35
2018,3,4,7,45,692.5,47.5,0.9,3.55,212.5,388.59,323.19
2018,3,4,8,0,764.0,51.0,1.0,4.0,266.0,455.15,380.13
2018,3,4,8,15,805.5,54.5,1.1,4.45,319.5,508.98,424.94
2018,3,4,8,30,847.0,58.0,1.2,4.9,373.0,560.2,466.29
2018,3,4,8,45,876.0,59.5,1.3,5.35,423.0,605.27,501.57
2018,3,4,9,0,905.0,61.0,1.4,5.8,473.0,649.67,535.4
