Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,45,553.0,72.0,1.75,7.2,229.5,71.3,43.29
2018,3,14,17,0,528.0,59.0,1.5,6.8,183.0,41.02,32.08
2018,3,14,17,15,512.5,48.0,1.4,6.15,143.5,34.58,26.02
2018,3,14,17,30,497.0,37.0,1.3,5.5,104.0,27.68,19.31
2018,3,14,17,45,335.0,27.0,1.2,4.9,63.5,21.24,11.77
2018,3,14,18,0,173.0,17.0,1.1,4.3,23.0,16.71,0.0
2018,3,14,18,15,86.5,8.5,1.1,4.1,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,6,15,85.5,9.0,1.25,1.65,12.0,0.0,0.0
2018,3,15,6,30,171.0,18.0,1.4,2.4,24.0,68.13,0.0
2018,3,15,6,45,348.5,27.5,1.55,3.1,67.0,168.94,122.93
2018,3,15,7,0,526.0,37.0,1.7,3.8,110.0,259.72,208.6
2018,3,15,7,15,608.5,43.0,1.85,4.45,162.5,326.21,269.93
2018,3,15,7,30,691.0,49.0,2.0,5.1,215.0,398.42,334.02
2018,3,15,7,45,741.5,53.0,2.1,5.75,269.0,457.14,384.83
2018,3,15,8,0,792.0,57.0,2.2,6.4,323.0,518.12,435.46
2018,3,15,8,15,824.0,60.5,2.25,6.85,376.0,569.35,476.63
2018,3,15,8,30,856.0,64.0,2.3,7.3,429.0,616.87,513.72
2018,3,15,8,45,877.0,66.5,2.35,7.8,478.0,659.39,545.57
2018,3,15,9,0,898.0,69.0,2.4,8.3,527.0,700.64,574.22
2018,3,15,9,15,913.5,71.5,2.5,8.6,571.5,736.39,599.03
2018,3,15,9,30,929.0,74.0,2.6,8.9,616.0,770.0,622.09
2018,3,15,9,45,939.5,76.0,2.7,9.2,654.5,796.91,640.07
2018,3,15,10,0,950.0,78.0,2.8,9.5,693.0,821.05,656.06
2018,3,15,10,15,957.5,80.0,2.9,9.7,725.0,839.91,668.49
2018,3,15,10,30,965.0,82.0,3.0,9.9,757.0,855.61,678.76
2018,3,15,10,45,655.0,192.5,3.1,10.1,657.5,733.97,587.54
2018,3,15,11,0,345.0,303.0,3.2,10.3,558.0,590.51,472.3
2018,3,15,11,15,244.0,331.5,3.35,10.4,514.0,535.79,428.44
2018,3,15,11,30,143.0,360.0,3.5,10.5,470.0,475.84,379.49
2018,3,15,11,45,161.5,371.0,3.65,10.55,496.0,497.43,396.67
2018,3,15,12,0,180.0,382.0,3.8,10.6,522.0,517.85,412.53
2018,3,15,12,15,148.0,373.0,3.95,10.55,488.0,479.16,382.16
2018,3,15,12,30,116.0,364.0,4.1,10.5,454.0,441.24,352.48
2018,3,15,12,45,69.5,322.5,4.2,10.45,376.5,361.73,289.72
2018,3,15,13,0,23.0,281.0,4.3,10.4,299.0,286.54,229.43
2018,3,15,13,15,26.0,284.0,4.4,10.25,303.5,289.47,232.33
2018,3,15,13,30,29.0,287.0,4.5,10.1,308.0,291.91,234.69
2018,3,15,13,45,22.5,262.5,4.55,10.0,278.5,264.41,212.81
2018,3,15,14,0,16.0,238.0,4.6,9.9,249.0,236.29,190.38
2018,3,15,14,15,17.0,228.5,4.65,9.7,240.0,226.63,183.01
2018,3,15,14,30,18.0,219.0,4.7,9.5,231.0,216.87,175.48
2018,3,15,14,45,44.0,231.5,4.7,9.3,258.0,234.64,190.45
2018,3,15,15,0,70.0,244.0,4.7,9.1,285.0,251.78,204.54
2018,3,15,15,15,95.0,225.5,4.7,9.1,276.5,238.99,193.64
2018,3,15,15,30,120.0,207.0,4.7,9.1,268.0,220.1,177.26
2018,3,15,15,45,185.0,189.5,4.5,8.55,273.0,212.92,169.04
2018,3,15,16,0,250.0,172.0,4.3,8.0,278.0,194.87,150.81
2018,3,15,16,15,242.5,148.5,4.05,7.7,241.0,158.83,120.31
2018,3,15,16,30,235.0,125.0,3.8,7.4,204.0,123.73,91.85
2018,3,15,16,45,232.5,106.0,3.55,7.1,173.0,93.23,69.72
2018,3,15,17,0,230.0,87.0,3.3,6.8,142.0,67.91,56.58
2018,3,15,17,15,175.5,68.0,3.05,6.6,104.0,54.12,43.71
2018,3,15,17,30,121.0,49.0,2.8,6.4,66.0,39.79,30.08
2018,3,15,17,45,78.0,31.5,2.6,6.15,40.5,26.1,15.97
2018,3,15,18,0,35.0,14.0,2.4,5.9,15.0,13.76,0.0
2018,3,15,18,15,17.5,7.0,2.3,5.8,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,5.55,1.5,1.47,0.0
2018,3,16,6,30,0.0,3.0,2.4,5.8,3.0,2.95,0.0
2018,3,16,6,45,0.0,6.0,2.55,6.0,6.0,5.78,0.0
2018,3,16,7,0,0.0,9.0,2.7,6.2,9.0,8.67,1.83
2018,3,16,7,15,0.0,12.5,2.85,6.35,12.5,12.05,4.91
2018,3,16,7,30,0.0,16.0,3.0,6.5,16.0,15.43,7.95
2018,3,16,7,45,0.0,19.5,3.15,6.7,19.5,18.81,10.93
2018,3,16,8,0,0.0,23.0,3.3,6.9,23.0,22.19,13.86
2018,3,16,8,15,0.0,28.5,3.35,7.0,28.5,27.51,18.46
2018,3,16,8,30,0.0,34.0,3.4,7.1,34.0,32.83,23.0
2018,3,16,8,45,0.0,39.5,3.5,7.2,39.5,38.15,27.51
2018,3,16,9,0,0.0,45.0,3.6,7.3,45.0,43.48,31.98
2018,3,16,9,15,8.5,107.5,3.7,7.35,112.5,110.63,89.44
2018,3,16,9,30,17.0,170.0,3.8,7.4,180.0,180.04,147.56
2018,3,16,9,45,31.5,203.0,3.9,7.5,223.0,230.09,188.87
2018,3,16,10,0,46.0,236.0,4.0,7.6,266.0,275.42,225.83
2018,3,16,10,15,23.0,172.5,4.1,7.6,187.5,190.81,155.45
2018,3,16,10,30,0.0,109.0,4.2,7.6,109.0,105.72,83.78
2018,3,16,10,45,1.0,124.5,4.25,7.6,125.0,121.71,97.14
2018,3,16,11,0,2.0,140.0,4.3,7.6,141.0,137.67,110.32
2018,3,16,11,15,44.5,178.0,4.4,7.65,212.0,211.71,172.96
2018,3,16,11,30,87.0,216.0,4.5,7.7,283.0,286.58,235.09
2018,3,16,11,45,253.0,204.5,4.6,7.7,402.5,406.98,337.08
2018,3,16,12,0,419.0,193.0,4.7,7.7,522.0,523.21,432.87
2018,3,16,12,15,212.5,164.0,4.75,7.7,331.0,328.4,272.33
2018,3,16,12,30,6.0,135.0,4.8,7.7,140.0,135.2,107.93
2018,3,16,12,45,13.0,195.5,4.85,7.7,205.5,198.41,160.51
2018,3,16,13,0,20.0,256.0,4.9,7.7,271.0,260.66,211.42
2018,3,16,13,15,14.0,220.5,4.9,7.65,231.0,221.71,179.6
2018,3,16,13,30,8.0,185.0,4.9,7.6,191.0,183.29,148.15
2018,3,16,13,45,24.0,207.0,4.9,7.55,224.0,212.14,172.47
2018,3,16,14,0,40.0,229.0,4.9,7.5,257.0,239.8,195.56
2018,3,16,14,15,68.5,248.0,4.85,7.45,293.5,269.37,220.15
2018,3,16,14,30,97.0,267.0,4.8,7.4,330.0,295.75,241.78
2018,3,16,14,45,175.0,244.5,4.75,7.3,350.0,301.35,246.29
2018,3,16,15,0,253.0,222.0,4.7,7.2,370.0,298.97,243.19
2018,3,16,15,15,185.0,212.5,4.7,7.2,316.5,256.38,207.9
2018,3,16,15,30,117.0,203.0,4.7,7.2,263.0,216.38,175.46
2018,3,16,15,45,137.5,180.0,4.45,6.9,244.0,193.97,155.76
2018,3,16,16,0,158.0,157.0,4.2,6.6,225.0,169.59,133.99
2018,3,16,16,15,229.0,139.5,3.8,6.25,224.0,150.57,114.5
2018,3,16,16,30,300.0,122.0,3.4,5.9,223.0,128.45,93.52
2018,3,16,16,45,434.5,91.5,3.05,5.55,210.5,86.44,58.37
2018,3,16,17,0,569.0,61.0,2.7,5.2,198.0,42.35,33.5
2018,3,16,17,15,495.0,51.0,2.35,4.55,149.0,36.85,28.31
2018,3,16,17,30,421.0,41.0,2.0,3.9,100.0,31.01,22.53
2018,3,16,17,45,305.5,30.5,1.6,3.3,63.5,24.31,15.0
2018,3,16,18,0,190.0,20.0,1.2,2.7,27.0,19.66,0.0
2018,3,16,18,15,95.0,10.0,1.2,2.5,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.5,1.15,3.2,3.5,3.44,0.0
2018,3,17,6,30,0.0,7.0,1.4,3.5,7.0,6.75,0.0
2018,3,17,6,45,0.0,17.0,1.6,3.8,17.0,16.4,7.99
2018,3,17,7,0,0.0,27.0,1.8,4.1,27.0,26.06,17.05
2018,3,17,7,15,0.0,37.0,1.9,4.3,37.0,35.73,25.87
2018,3,17,7,30,0.0,47.0,2.0,4.5,47.0,45.4,34.55
2018,3,17,7,45,17.0,62.5,2.05,4.65,68.5,71.91,58.1
2018,3,17,8,0,34.0,78.0,2.1,4.8,90.0,98.25,81.29
2018,3,17,8,15,236.0,112.5,2.1,5.0,214.0,271.54,232.47
2018,3,17,8,30,438.0,147.0,2.1,5.2,338.0,454.59,384.03
2018,3,17,8,45,402.5,170.5,2.1,5.4,361.5,469.0,392.82
2018,3,17,9,0,367.0,194.0,2.1,5.6,385.0,471.82,393.3
2018,3,17,9,15,372.5,214.5,2.05,5.75,422.0,505.72,418.69
2018,3,17,9,30,378.0,235.0,2.0,5.9,459.0,538.4,442.46
2018,3,17,9,45,524.0,204.0,2.0,6.1,536.0,629.33,514.15
2018,3,17,10,0,670.0,173.0,2.0,6.3,613.0,719.64,583.02
2018,3,17,10,15,510.0,230.5,1.95,6.45,574.5,656.79,529.93
2018,3,17,10,30,350.0,288.0,1.9,6.6,536.0,584.37,470.5
2018,3,17,10,45,304.5,314.5,1.85,6.75,535.5,574.64,461.09
2018,3,17,11,0,259.0,341.0,1.8,6.9,535.0,562.96,449.76
2018,3,17,11,15,363.5,315.0,1.75,7.0,593.5,617.17,492.54
2018,3,17,11,30,468.0,289.0,1.7,7.1,652.0,674.42,536.0
2018,3,17,11,45,315.5,332.5,1.7,7.2,578.5,585.95,465.53
2018,3,17,12,0,163.0,376.0,1.7,7.3,505.0,499.99,396.86
2018,3,17,12,15,221.0,371.5,1.75,7.3,546.0,534.6,425.22
2018,3,17,12,30,279.0,367.0,1.8,7.3,587.0,568.28,451.62
2018,3,17,12,45,226.0,362.5,1.85,7.3,539.5,514.97,410.22
2018,3,17,13,0,173.0,358.0,1.9,7.3,492.0,465.22,371.66
2018,3,17,13,15,219.0,331.5,2.0,7.25,497.5,463.69,372.38
2018,3,17,13,30,265.0,305.0,2.1,7.2,503.0,458.3,369.54
2018,3,17,13,45,293.5,300.0,2.15,7.15,512.5,459.11,370.49
2018,3,17,14,0,322.0,295.0,2.2,7.1,522.0,457.19,369.02
2018,3,17,14,15,223.5,298.0,2.2,6.95,452.5,394.59,318.79
2018,3,17,14,30,125.0,301.0,2.2,6.8,383.0,337.08,272.81
2018,3,17,14,45,109.0,277.0,2.25,6.7,345.5,303.86,246.58
2018,3,17,15,0,93.0,253.0,2.3,6.6,308.0,269.37,219.0
2018,3,17,15,15,109.5,217.5,2.3,6.6,277.5,234.68,190.47
2018,3,17,15,30,126.0,182.0,2.3,6.6,247.0,201.97,162.86
2018,3,17,15,45,226.0,161.5,2.2,6.35,264.5,197.36,155.46
2018,3,17,16,0,326.0,141.0,2.1,6.1,282.0,186.75,141.53
2018,3,17,16,15,344.0,128.5,1.9,5.8,260.5,155.2,113.14
2018,3,17,16,30,362.0,116.0,1.7,5.5,239.0,126.13,88.66
2018,3,17,16,45,234.0,104.0,1.45,5.25,178.5,93.58,69.71
2018,3,17,17,0,106.0,92.0,1.2,5.0,118.0,75.64,64.04
2018,3,17,17,15,153.0,68.5,1.15,4.5,96.0,54.48,44.47
2018,3,17,17,30,200.0,45.0,1.1,4.0,74.0,33.96,25.25
2018,3,17,17,45,184.5,32.5,1.0,3.55,50.5,25.23,16.01
2018,3,17,18,0,169.0,20.0,0.9,3.1,27.0,19.66,0.0
2018,3,17,18,15,84.5,10.0,0.9,2.9,13.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,1.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,18,6,15,99.0,12.5,0.65,1.4,17.5,38.41,0.0
2018,3,18,6,30,198.0,25.0,0.7,1.8,35.0,100.31,15.77
2018,3,18,6,45,233.0,38.0,0.75,2.15,63.5,144.57,111.13
2018,3,18,7,0,268.0,51.0,0.8,2.5,92.0,182.26,148.94
2018,3,18,7,15,346.5,65.0,0.9,3.05,139.5,244.13,204.45
2018,3,18,7,30,425.0,79.0,1.0,3.6,187.0,312.46,263.98
2018,3,18,7,45,463.0,91.0,1.05,4.15,233.0,362.6,306.62
2018,3,18,8,0,501.0,103.0,1.1,4.7,279.0,414.73,349.47
2018,3,18,8,15,546.0,114.0,1.15,5.25,332.5,474.58,397.03
2018,3,18,8,30,591.0,125.0,1.2,5.8,386.0,533.33,442.28
2018,3,18,8,45,712.5,108.5,1.25,6.4,458.0,614.57,504.9
2018,3,18,9,0,834.0,92.0,1.3,7.0,530.0,698.05,566.42
2018,3,18,9,15,713.5,135.5,1.25,7.5,532.0,680.79,548.65
2018,3,18,9,30,593.0,179.0,1.2,8.0,534.0,651.2,522.09
2018,3,18,9,45,515.0,220.5,1.15,8.5,542.5,642.34,511.51
2018,3,18,10,0,437.0,262.0,1.1,9.0,551.0,630.81,498.66
2018,3,18,10,15,382.0,293.5,1.1,9.25,554.5,616.59,485.62
2018,3,18,10,30,327.0,325.0,1.1,9.5,558.0,606.18,475.27
2018,3,18,10,45,277.5,347.0,1.1,9.8,549.5,587.79,459.35
2018,3,18,11,0,228.0,369.0,1.1,10.1,541.0,562.05,438.27
2018,3,18,11,15,329.0,348.0,1.05,10.1,601.5,624.29,485.61
2018,3,18,11,30,430.0,327.0,1.0,10.1,662.0,683.45,528.73
2018,3,18,11,45,409.5,340.0,0.9,10.1,661.5,669.47,516.03
2018,3,18,12,0,389.0,353.0,0.8,10.1,661.0,658.16,506.03
2018,3,18,12,15,358.5,363.5,0.8,10.0,647.5,635.66,489.3
2018,3,18,12,30,328.0,374.0,0.8,9.9,634.0,612.76,472.37
2018,3,18,12,45,283.0,378.5,0.75,9.8,601.0,573.53,442.98
2018,3,18,13,0,238.0,383.0,0.7,9.7,568.0,535.02,414.13
2018,3,18,13,15,146.5,354.0,0.75,9.6,467.0,436.57,340.98
2018,3,18,13,30,55.0,325.0,0.8,9.5,366.0,344.36,270.84
2018,3,18,13,45,38.5,295.5,0.85,9.45,324.0,303.37,240.1
2018,3,18,14,0,22.0,266.0,0.9,9.4,282.0,266.05,211.39
2018,3,18,14,15,19.5,249.5,0.95,9.3,263.0,247.68,197.54
2018,3,18,14,30,17.0,233.0,1.0,9.2,244.0,229.55,183.65
2018,3,18,14,45,14.0,209.0,1.0,9.05,218.0,204.6,164.14
2018,3,18,15,0,11.0,185.0,1.0,8.9,192.0,180.03,144.75
2018,3,18,15,15,18.0,187.5,1.0,8.9,197.5,183.37,147.8
2018,3,18,15,30,25.0,190.0,1.0,8.9,203.0,185.62,149.77
2018,3,18,15,45,16.0,165.5,0.75,8.45,173.5,159.11,128.53
2018,3,18,16,0,7.0,141.0,0.5,8.0,144.0,133.66,108.15
2018,3,18,16,15,10.5,119.0,0.55,7.7,123.0,113.37,91.51
2018,3,18,16,30,14.0,97.0,0.6,7.4,102.0,92.85,74.35
2018,3,18,16,45,49.0,94.0,0.6,7.15,107.0,86.74,68.5
2018,3,18,17,0,84.0,91.0,0.6,6.9,112.0,75.02,63.01
2018,3,18,17,15,61.5,71.5,0.65,6.6,85.0,59.93,49.08
2018,3,18,17,30,39.0,52.0,0.7,6.3,58.0,46.43,36.26
2018,3,18,17,45,31.5,34.0,0.8,6.05,37.5,30.85,20.83
2018,3,18,18,0,24.0,16.0,0.9,5.8,17.0,14.42,0.0
2018,3,18,18,15,12.0,8.0,0.9,5.65,8.5,7.86,0.0
2018,3,18,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,15,142.5,12.0,1.2,1.35,20.0,50.0,0.0
2018,3,19,6,30,285.0,24.0,1.3,2.3,40.0,126.73,44.48
2018,3,19,6,45,426.0,32.5,1.45,3.2,85.5,208.87,161.77
2018,3,19,7,0,567.0,41.0,1.6,4.1,131.0,291.27,237.23
2018,3,19,7,15,641.0,46.5,1.75,4.85,184.5,356.74,296.86
2018,3,19,7,30,715.0,52.0,1.9,5.6,238.0,427.1,358.35
2018,3,19,7,45,693.0,65.5,2.05,6.4,278.0,462.08,388.56
2018,3,19,8,0,671.0,79.0,2.2,7.2,318.0,491.16,412.44
2018,3,19,8,15,600.0,107.5,2.4,7.95,345.0,503.31,421.03
2018,3,19,8,30,529.0,136.0,2.6,8.7,372.0,505.07,420.6
2018,3,19,8,45,652.0,122.5,2.75,9.5,445.5,592.35,489.54
2018,3,19,9,0,775.0,109.0,2.9,10.3,519.0,681.37,557.5
2018,3,19,9,15,853.5,95.0,2.95,10.85,581.0,739.35,598.15
2018,3,19,9,30,932.0,81.0,3.0,11.4,643.0,796.57,637.46
2018,3,19,9,45,916.0,92.0,3.05,12.0,673.0,812.86,646.24
2018,3,19,10,0,900.0,103.0,3.1,12.6,703.0,825.27,652.6
2018,3,19,10,15,891.5,112.5,3.15,12.95,729.5,842.24,662.96
2018,3,19,10,30,883.0,122.0,3.2,13.3,756.0,851.77,668.03
2018,3,19,10,45,781.0,169.5,3.25,13.7,744.0,823.53,646.12
2018,3,19,11,0,679.0,217.0,3.3,14.1,732.0,788.17,618.17
2018,3,19,11,15,742.5,195.0,3.35,14.35,768.5,813.78,637.3
2018,3,19,11,30,806.0,173.0,3.4,14.6,805.0,834.56,651.22
2018,3,19,11,45,816.5,170.5,3.5,14.85,816.0,831.33,648.37
2018,3,19,12,0,827.0,168.0,3.6,15.1,827.0,825.08,643.65
2018,3,19,12,15,619.5,256.5,3.55,15.1,750.0,737.23,575.96
2018,3,19,12,30,412.0,345.0,3.5,15.1,673.0,649.19,506.31
2018,3,19,12,45,506.0,306.5,3.45,15.05,705.0,669.92,524.02
2018,3,19,13,0,600.0,268.0,3.4,15.0,737.0,683.61,535.58
2018,3,19,13,15,613.0,254.5,3.2,15.0,725.0,659.65,517.04
2018,3,19,13,30,626.0,241.0,3.0,15.0,713.0,633.63,496.97
2018,3,19,13,45,715.5,195.0,2.85,14.95,718.0,621.41,488.36
2018,3,19,14,0,805.0,149.0,2.7,14.9,723.0,603.46,474.56
2018,3,19,14,15,781.0,149.5,2.55,14.9,686.5,555.66,436.39
2018,3,19,14,30,757.0,150.0,2.4,14.9,650.0,509.92,399.26
2018,3,19,14,45,570.5,193.0,2.25,14.9,557.5,430.01,335.62
2018,3,19,15,0,384.0,236.0,2.1,14.9,465.0,366.83,285.62
2018,3,19,15,15,345.5,223.5,2.1,14.9,418.0,321.48,249.28
2018,3,19,15,30,307.0,211.0,2.1,14.9,371.0,279.37,215.22
2018,3,19,15,45,257.0,188.5,1.75,14.3,314.0,229.43,175.45
2018,3,19,16,0,207.0,166.0,1.4,13.7,257.0,184.55,140.04
2018,3,19,16,15,421.0,123.0,1.2,13.1,278.5,164.87,114.55
2018,3,19,16,30,635.0,80.0,1.0,12.5,300.0,125.93,74.13
2018,3,19,16,45,530.0,78.0,0.85,11.9,241.0,83.74,50.0
2018,3,19,17,0,425.0,76.0,0.7,11.3,182.0,54.59,43.71
2018,3,19,17,15,337.0,63.5,0.7,10.8,135.0,46.82,36.62
2018,3,19,17,30,249.0,51.0,0.7,10.3,88.0,38.66,28.86
2018,3,19,17,45,159.0,34.5,0.7,9.85,54.5,26.71,17.16
2018,3,19,18,0,69.0,18.0,0.7,9.4,21.0,15.22,0.0
2018,3,19,18,15,34.5,9.0,0.65,9.2,10.5,8.85,0.0
2018,3,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.65,6.45,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,2.8,6.5,4.0,3.85,0.0
2018,3,20,6,45,0.0,5.5,2.95,6.6,5.5,5.3,0.0
2018,3,20,7,0,0.0,7.0,3.1,6.7,7.0,6.74,0.2
2018,3,20,7,15,0.0,9.0,2.9,6.7,9.0,8.67,1.96
2018,3,20,7,30,0.0,11.0,2.7,6.7,11.0,10.6,3.7
2018,3,20,7,45,0.0,13.5,2.55,6.7,13.5,13.02,5.83
2018,3,20,8,0,0.0,16.0,2.4,6.7,16.0,15.44,7.93
2018,3,20,8,15,0.0,19.0,2.55,6.8,19.0,18.34,10.43
2018,3,20,8,30,0.0,22.0,2.7,6.9,22.0,21.24,12.9
2018,3,20,8,45,0.0,43.5,2.8,7.0,43.5,42.03,30.85
2018,3,20,9,0,0.0,65.0,2.9,7.1,65.0,62.85,48.59
2018,3,20,9,15,0.0,88.0,3.1,7.25,88.0,85.15,67.38
2018,3,20,9,30,0.0,111.0,3.3,7.4,111.0,107.85,86.31
2018,3,20,9,45,0.0,99.5,3.45,7.55,99.5,96.41,76.4
2018,3,20,10,0,0.0,88.0,3.6,7.7,88.0,85.18,66.75
2018,3,20,10,15,0.0,93.0,3.75,7.8,93.0,90.04,70.69
2018,3,20,10,30,0.0,98.0,3.9,7.9,98.0,94.94,74.65
2018,3,20,10,45,0.0,87.0,4.05,8.0,87.0,84.25,65.56
2018,3,20,11,0,0.0,76.0,4.2,8.1,76.0,73.59,56.53
2018,3,20,11,15,0.0,77.5,4.3,8.25,77.5,75.05,57.68
2018,3,20,11,30,0.0,79.0,4.4,8.4,79.0,76.51,58.82
2018,3,20,11,45,0.0,83.5,4.5,8.55,83.5,80.88,62.41
2018,3,20,12,0,0.0,88.0,4.6,8.7,88.0,85.25,65.99
2018,3,20,12,15,0.0,77.0,4.6,8.8,77.0,74.58,57.06
2018,3,20,12,30,0.0,66.0,4.6,8.9,66.0,63.91,48.14
2018,3,20,12,45,0.0,66.5,4.65,8.95,66.5,64.4,48.55
2018,3,20,13,0,0.0,67.0,4.7,9.0,67.0,64.88,48.97
2018,3,20,13,15,0.0,71.5,4.6,9.05,71.5,69.23,52.65
2018,3,20,13,30,0.0,76.0,4.5,9.1,76.0,73.59,56.34
2018,3,20,13,45,0.0,75.0,4.4,9.15,75.0,72.61,55.58
2018,3,20,14,0,0.0,74.0,4.3,9.2,74.0,71.63,54.83
2018,3,20,14,15,0.0,68.5,4.15,9.15,68.5,66.29,50.45
2018,3,20,14,30,0.0,63.0,4.0,9.1,63.0,60.95,46.07
2018,3,20,14,45,0.0,59.0,3.9,9.05,59.0,57.06,42.91
2018,3,20,15,0,0.0,55.0,3.8,9.0,55.0,53.18,39.75
2018,3,20,15,15,0.0,61.5,3.8,9.0,61.5,59.46,45.22
2018,3,20,15,30,0.0,68.0,3.8,9.0,68.0,65.75,50.73
2018,3,20,15,45,0.0,85.5,3.65,8.85,85.5,82.66,65.36
2018,3,20,16,0,0.0,103.0,3.5,8.7,103.0,98.51,79.14
2018,3,20,16,15,1.0,104.0,3.5,8.6,104.5,98.9,79.72
2018,3,20,16,30,2.0,105.0,3.5,8.5,106.0,98.7,79.77
2018,3,20,16,45,1.0,93.5,3.45,8.45,94.0,87.17,70.07
2018,3,20,17,0,0.0,82.0,3.4,8.4,82.0,75.57,63.23
2018,3,20,17,15,0.0,62.5,3.3,8.3,62.5,58.25,47.29
2018,3,20,17,30,0.0,43.0,3.2,8.2,43.0,40.72,30.94
2018,3,20,17,45,7.0,28.0,3.1,8.1,28.5,26.79,17.46
2018,3,20,18,0,14.0,13.0,3.0,8.0,14.0,12.01,0.0
2018,3,20,18,15,7.0,6.5,2.95,7.95,7.0,6.39,0.0
2018,3,20,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.95,9.8,2.0,1.97,0.0
2018,3,21,6,30,0.0,4.0,2.1,10.0,4.0,3.85,0.0
2018,3,21,6,45,0.0,5.5,2.25,10.15,5.5,5.3,0.0
2018,3,21,7,0,0.0,7.0,2.4,10.3,7.0,6.74,0.14
2018,3,21,7,15,0.0,11.5,2.55,10.4,11.5,11.09,3.97
2018,3,21,7,30,0.0,16.0,2.7,10.5,16.0,15.43,7.77
2018,3,21,7,45,0.0,33.0,2.85,10.65,33.0,31.85,22.0
2018,3,21,8,0,0.0,50.0,3.0,10.8,50.0,48.3,36.08
2018,3,21,8,15,0.0,74.5,3.1,10.95,74.5,72.03,56.19
2018,3,21,8,30,0.0,99.0,3.2,11.1,99.0,96.53,76.66
2018,3,21,8,45,4.0,134.5,3.25,11.25,136.5,135.25,108.83
2018,3,21,9,0,8.0,170.0,3.3,11.4,174.0,174.29,140.75
2018,3,21,9,15,16.5,200.5,3.35,11.6,210.0,211.59,170.92
2018,3,21,9,30,25.0,231.0,3.4,11.8,246.0,249.12,200.85
2018,3,21,9,45,33.0,255.5,3.45,11.95,277.0,287.34,230.98
2018,3,21,10,0,41.0,280.0,3.5,12.1,308.0,318.57,255.25
2018,3,21,10,15,36.5,286.5,3.6,12.3,312.0,320.49,255.91
2018,3,21,10,30,32.0,293.0,3.7,12.5,316.0,322.23,256.57
2018,3,21,10,45,40.0,313.0,3.8,12.65,343.0,348.06,276.58
2018,3,21,11,0,48.0,333.0,3.9,12.8,370.0,373.53,296.14
2018,3,21,11,15,68.5,358.5,3.9,12.95,412.5,414.44,327.8
2018,3,21,11,30,89.0,384.0,3.9,13.1,455.0,454.54,358.45
2018,3,21,11,45,85.0,386.0,3.95,13.2,454.0,450.28,354.61
2018,3,21,12,0,81.0,388.0,4.0,13.3,453.0,445.81,350.84
2018,3,21,12,15,151.0,392.0,3.95,13.35,513.5,503.15,396.29
2018,3,21,12,30,221.0,396.0,3.9,13.4,574.0,554.35,436.14
2018,3,21,12,45,190.5,391.5,3.9,13.5,543.5,519.55,408.71
2018,3,21,13,0,160.0,387.0,3.9,13.6,513.0,485.66,382.29
2018,3,21,13,15,117.5,373.0,3.9,13.6,464.5,435.93,343.62
2018,3,21,13,30,75.0,359.0,3.9,13.6,416.0,389.55,307.32
2018,3,21,13,45,88.0,349.0,3.9,13.65,414.0,383.57,303.24
2018,3,21,14,0,101.0,339.0,3.9,13.7,412.0,376.49,298.09
2018,3,21,14,15,82.0,317.0,3.95,13.65,374.5,340.14,269.81
2018,3,21,14,30,63.0,295.0,4.0,13.6,337.0,305.4,242.72
2018,3,21,14,45,65.5,279.0,4.0,13.6,320.5,287.45,228.8
2018,3,21,15,0,68.0,263.0,4.0,13.6,304.0,269.24,214.48
2018,3,21,15,15,77.0,245.5,4.0,13.6,288.5,251.84,200.57
2018,3,21,15,30,86.0,228.0,4.0,13.6,273.0,233.52,185.64
2018,3,21,15,45,110.0,207.5,3.7,13.3,260.0,211.82,167.35
2018,3,21,16,0,134.0,187.0,3.4,13.0,247.0,191.55,149.74
2018,3,21,16,15,85.5,153.0,3.1,12.7,189.5,150.64,117.91
2018,3,21,16,30,37.0,119.0,2.8,12.4,132.0,111.13,87.44
2018,3,21,16,45,26.5,100.5,2.55,12.1,109.0,91.4,71.81
2018,3,21,17,0,16.0,82.0,2.3,11.8,86.0,75.76,62.56
2018,3,21,17,15,8.0,62.0,2.25,11.5,64.0,57.95,46.45
2018,3,21,17,30,0.0,42.0,2.2,11.2,42.0,39.95,29.93
2018,3,21,17,45,5.5,27.0,2.15,10.95,27.5,25.99,16.68
2018,3,21,18,0,11.0,12.0,2.1,10.7,13.0,11.67,0.0
2018,3,21,18,15,5.5,6.0,2.1,10.55,6.5,5.9,0.0
2018,3,21,18,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.2,9.0,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.3,9.1,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.4,9.2,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.5,9.3,7.0,6.74,0.16
2018,3,22,7,15,0.0,9.0,3.6,9.45,9.0,8.67,1.9
2018,3,22,7,30,0.0,11.0,3.7,9.6,11.0,10.61,3.6
2018,3,22,7,45,0.0,13.5,3.75,9.75,13.5,13.02,5.69
2018,3,22,8,0,0.0,16.0,3.8,9.9,16.0,15.44,7.76
2018,3,22,8,15,0.0,22.0,3.95,10.15,22.0,21.23,12.72
2018,3,22,8,30,0.0,28.0,4.1,10.4,28.0,27.04,17.62
2018,3,22,8,45,0.0,47.5,4.25,10.65,47.5,45.9,33.63
2018,3,22,9,0,0.0,67.0,4.4,10.9,67.0,64.79,49.46
2018,3,22,9,15,0.0,76.0,4.5,11.15,76.0,73.52,56.58
2018,3,22,9,30,0.0,85.0,4.6,11.4,85.0,82.25,63.67
2018,3,22,9,45,0.5,90.0,4.65,11.65,90.5,87.5,67.84
2018,3,22,10,0,1.0,95.0,4.7,11.9,96.0,92.79,72.02
2018,3,22,10,15,0.5,87.5,4.65,11.95,88.0,85.12,65.49
2018,3,22,10,30,0.0,80.0,4.6,12.0,80.0,77.45,59.0
2018,3,22,10,45,10.0,159.5,4.5,12.05,167.0,163.61,130.01
2018,3,22,11,0,20.0,239.0,4.4,12.1,254.0,250.39,199.91
2018,3,22,11,15,41.0,283.5,4.35,12.05,315.5,315.8,252.13
2018,3,22,11,30,62.0,328.0,4.3,12.0,377.0,376.2,299.68
2018,3,22,11,45,73.5,335.5,4.25,12.0,394.5,390.8,310.98
2018,3,22,12,0,85.0,343.0,4.2,12.0,412.0,404.78,321.9
2018,3,22,12,15,132.5,348.0,4.15,11.85,455.5,446.27,355.36
2018,3,22,12,30,180.0,353.0,4.1,11.7,499.0,482.34,384.2
2018,3,22,12,45,171.5,322.5,4.05,11.55,460.0,440.28,351.79
2018,3,22,13,0,163.0,292.0,4.0,11.4,421.0,398.6,319.7
2018,3,22,13,15,83.0,221.5,3.9,11.15,287.0,270.34,217.27
2018,3,22,13,30,3.0,151.0,3.8,10.9,153.0,147.74,116.78
2018,3,22,13,45,5.0,165.0,3.75,10.7,168.5,162.08,128.93
2018,3,22,14,0,7.0,179.0,3.7,10.5,184.0,176.11,140.65
2018,3,22,14,15,227.5,160.0,3.75,10.2,313.0,273.05,222.79
2018,3,22,14,30,448.0,141.0,3.8,9.9,442.0,352.86,287.52
2018,3,22,14,45,470.5,125.5,3.8,9.65,425.5,327.8,265.57
2018,3,22,15,0,493.0,110.0,3.8,9.4,409.0,300.14,240.99
2018,3,22,15,15,498.0,104.0,3.8,9.4,387.0,271.74,214.84
2018,3,22,15,30,503.0,98.0,3.8,9.4,365.0,242.19,187.12
2018,3,22,15,45,351.5,100.5,3.85,8.65,279.0,178.67,135.7
2018,3,22,16,0,200.0,103.0,3.9,7.9,193.0,132.82,100.84
2018,3,22,16,15,268.5,101.0,3.85,7.5,206.0,125.42,90.94
2018,3,22,16,30,337.0,99.0,3.8,7.1,219.0,115.24,79.51
2018,3,22,16,45,343.5,90.0,3.8,6.75,195.5,88.16,59.64
2018,3,22,17,0,350.0,81.0,3.8,6.4,172.0,60.22,49.74
2018,3,22,17,15,211.5,66.5,3.65,6.05,118.0,53.0,42.99
2018,3,22,17,30,73.0,52.0,3.5,5.7,64.0,44.74,34.98
2018,3,22,17,45,69.5,35.5,3.35,5.3,43.5,31.05,21.65
2018,3,22,18,0,66.0,19.0,3.2,4.9,23.0,16.07,1.18
2018,3,22,18,15,33.0,9.5,3.1,4.7,11.5,9.34,0.0
2018,3,22,18,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,5,45,11.5,2.0,0.85,0.75,1.5,0.0,0.0
2018,3,23,6,0,23.0,4.0,0.8,1.0,3.0,0.0,0.0
2018,3,23,6,15,183.0,17.0,1.05,1.75,29.5,68.97,0.0
2018,3,23,6,30,343.0,30.0,1.3,2.5,56.0,162.83,109.52
2018,3,23,6,45,470.0,37.5,1.5,3.25,104.0,239.21,190.71
2018,3,23,7,0,597.0,45.0,1.7,4.0,152.0,323.27,266.59
2018,3,23,7,15,668.0,50.0,1.85,4.45,207.0,385.77,323.46
2018,3,23,7,30,739.0,55.0,2.0,4.9,262.0,456.49,384.94
2018,3,23,7,45,784.5,59.0,2.2,5.4,318.5,516.1,435.37
2018,3,23,8,0,830.0,63.0,2.4,5.9,375.0,577.43,485.47
2018,3,23,8,15,859.5,65.5,2.4,6.35,429.0,624.32,522.03
2018,3,23,8,30,889.0,68.0,2.4,6.8,483.0,674.73,559.7
2018,3,23,8,45,910.5,70.0,2.35,7.3,533.5,718.46,589.42
2018,3,23,9,0,932.0,72.0,2.3,7.8,584.0,760.8,617.49
2018,3,23,9,15,947.0,74.5,2.2,8.2,629.5,797.16,640.44
2018,3,23,9,30,962.0,77.0,2.1,8.6,675.0,831.21,661.32
2018,3,23,9,45,973.0,78.0,2.05,9.0,714.0,857.89,677.07
2018,3,23,10,0,984.0,79.0,2.0,9.4,753.0,881.72,690.74
2018,3,23,10,15,991.5,79.5,1.95,9.7,784.5,899.09,700.11
2018,3,23,10,30,999.0,80.0,1.9,10.0,816.0,913.21,707.29
2018,3,23,10,45,1003.5,81.0,1.9,10.3,840.0,922.0,711.49
2018,3,23,11,0,1008.0,82.0,1.9,10.6,864.0,927.3,713.48
2018,3,23,11,15,1010.0,82.5,2.0,10.85,879.0,926.46,712.72
2018,3,23,11,30,1012.0,83.0,2.1,11.1,894.0,922.08,709.7
2018,3,23,11,45,1014.0,83.0,2.2,11.3,902.0,913.65,704.13
2018,3,23,12,0,1016.0,83.0,2.3,11.5,910.0,901.71,696.24
2018,3,23,12,15,1015.5,83.0,2.4,11.55,909.0,884.34,685.01
2018,3,23,12,30,1015.0,83.0,2.5,11.6,908.0,863.64,671.47
2018,3,23,12,45,1012.5,82.5,2.65,11.7,898.0,837.74,654.46
2018,3,23,13,0,1010.0,82.0,2.8,11.8,888.0,808.81,635.15
2018,3,23,13,15,1005.5,81.5,2.85,11.75,869.5,775.6,612.29
2018,3,23,13,30,1001.0,81.0,2.9,11.7,851.0,739.78,587.37
2018,3,23,13,45,994.5,80.0,3.0,11.7,824.5,699.77,557.21
2018,3,23,14,0,988.0,79.0,3.1,11.7,798.0,657.64,524.58
2018,3,23,14,15,979.0,78.0,3.1,11.5,764.5,612.21,488.55
2018,3,23,14,30,970.0,77.0,3.1,11.3,731.0,565.27,450.36
2018,3,23,14,45,958.5,76.0,3.15,11.15,691.5,515.87,409.19
2018,3,23,15,0,947.0,75.0,3.2,11.0,652.0,465.63,366.09
2018,3,23,15,15,931.5,72.5,3.2,11.0,606.0,411.96,318.81
2018,3,23,15,30,916.0,70.0,3.2,11.0,560.0,358.33,270.46
2018,3,23,15,45,893.5,68.0,3.2,10.45,509.5,303.52,221.01
2018,3,23,16,0,871.0,66.0,3.2,9.9,459.0,249.92,172.37
2018,3,23,16,15,838.5,63.0,3.1,9.4,404.5,191.11,120.85
2018,3,23,16,30,806.0,60.0,3.0,8.9,350.0,139.29,78.59
2018,3,23,16,45,758.0,56.0,2.85,8.4,294.5,88.76,44.93
2018,3,23,17,0,710.0,52.0,2.7,7.9,239.0,43.25,34.0
2018,3,23,17,15,603.0,48.0,2.45,7.15,181.5,32.99,24.6
2018,3,23,17,30,496.0,44.0,2.2,6.4,124.0,32.4,23.8
2018,3,23,17,45,384.0,34.0,2.0,5.65,82.0,26.3,17.57
2018,3,23,18,0,272.0,24.0,1.8,4.9,40.0,19.83,4.61
2018,3,23,18,15,136.0,12.0,1.8,4.65,20.0,11.8,0.0
2018,3,23,18,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,24,5,45,8.0,1.5,1.1,2.85,1.5,0.0,0.0
2018,3,24,6,0,16.0,3.0,1.1,3.1,3.0,0.0,0.0
2018,3,24,6,15,140.0,17.5,1.25,3.6,28.5,57.8,0.0
2018,3,24,6,30,264.0,32.0,1.4,4.1,54.0,141.14,98.71
2018,3,24,6,45,381.0,42.5,1.6,4.55,99.5,212.37,169.85
2018,3,24,7,0,498.0,53.0,1.8,5.0,145.0,292.31,241.65
2018,3,24,7,15,571.5,60.0,1.85,5.35,198.0,357.36,299.81
2018,3,24,7,30,645.0,67.0,1.9,5.7,251.0,427.56,360.26
2018,3,24,7,45,654.5,78.0,1.95,6.0,296.5,471.21,397.0
2018,3,24,8,0,664.0,89.0,2.0,6.3,342.0,513.96,431.65
2018,3,24,8,15,493.0,134.5,2.05,6.5,337.0,475.94,398.74
2018,3,24,8,30,322.0,180.0,2.1,6.7,332.0,419.29,350.12
2018,3,24,8,45,233.5,215.5,2.2,6.95,331.5,405.07,336.11
2018,3,24,9,0,145.0,251.0,2.3,7.2,331.0,376.44,310.01
2018,3,24,9,15,154.5,266.5,2.4,7.4,358.0,401.67,329.62
2018,3,24,9,30,164.0,282.0,2.5,7.6,385.0,426.8,348.71
2018,3,24,9,45,114.0,292.0,2.6,7.85,365.5,398.47,323.9
2018,3,24,10,0,64.0,302.0,2.7,8.1,346.0,360.76,291.87
2018,3,24,10,15,122.0,326.0,2.85,8.35,414.5,439.54,355.01
2018,3,24,10,30,180.0,350.0,3.0,8.6,483.0,511.38,411.13
2018,3,24,10,45,193.5,361.5,3.2,8.85,508.5,532.82,427.01
2018,3,24,11,0,207.0,373.0,3.4,9.1,534.0,553.5,442.53
2018,3,24,11,15,109.0,283.0,3.55,9.25,368.0,377.13,303.93
2018,3,24,11,30,11.0,193.0,3.7,9.4,202.0,196.87,157.28
2018,3,24,11,45,11.0,202.0,3.9,9.55,211.0,205.35,164.35
2018,3,24,12,0,11.0,211.0,4.1,9.7,220.0,213.73,171.03
2018,3,24,12,15,61.0,274.0,4.2,9.75,324.0,315.82,254.47
2018,3,24,12,30,111.0,337.0,4.3,9.8,428.0,414.9,333.45
2018,3,24,12,45,135.0,359.5,4.4,9.85,468.5,449.44,360.57
2018,3,24,13,0,159.0,382.0,4.5,9.9,509.0,481.83,386.04
2018,3,24,13,15,141.0,362.0,4.55,9.8,473.0,443.19,355.84
2018,3,24,13,30,123.0,342.0,4.6,9.7,437.0,405.56,326.45
2018,3,24,13,45,154.0,341.0,4.6,9.6,456.0,417.22,336.47
2018,3,24,14,0,185.0,340.0,4.6,9.5,475.0,426.16,343.99
2018,3,24,14,15,121.0,307.0,4.55,9.35,394.0,351.31,284.02
2018,3,24,14,30,57.0,274.0,4.5,9.2,313.0,284.52,230.21
2018,3,24,14,45,48.0,255.5,4.45,9.0,287.0,259.55,210.43
2018,3,24,15,0,39.0,237.0,4.4,8.8,261.0,235.45,191.18
2018,3,24,15,15,49.0,224.0,4.4,8.8,252.0,224.1,182.03
2018,3,24,15,30,59.0,211.0,4.4,8.8,243.0,211.7,171.77
2018,3,24,15,45,74.0,191.5,4.2,8.3,227.5,194.18,157.09
2018,3,24,16,0,89.0,172.0,4.0,7.8,212.0,175.17,140.81
2018,3,24,16,15,151.5,154.5,3.75,7.4,213.5,160.26,125.65
2018,3,24,16,30,214.0,137.0,3.5,7.0,215.0,138.21,104.5
2018,3,24,16,45,236.0,116.5,3.25,6.6,190.0,109.15,81.01
2018,3,24,17,0,258.0,96.0,3.0,6.2,165.0,77.93,60.38
2018,3,24,17,15,243.5,76.0,2.65,5.55,129.5,60.01,49.52
2018,3,24,17,30,229.0,56.0,2.3,4.9,94.0,42.14,32.83
2018,3,24,17,45,191.5,39.5,1.95,4.2,63.5,30.41,21.42
2018,3,24,18,0,154.0,23.0,1.6,3.5,33.0,18.03,5.05
2018,3,24,18,15,77.0,11.5,1.55,3.25,16.5,11.3,0.0
2018,3,24,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
