Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,5,45,232.0,26.5,0.4,9.35,50.0,118.74,72.82
2018,4,24,6,0,361.0,40.0,0.4,9.9,84.0,196.55,151.12
2018,4,24,6,15,439.5,49.5,0.4,10.45,129.5,257.92,205.72
2018,4,24,6,30,518.0,59.0,0.4,11.0,175.0,326.22,264.09
2018,4,24,6,45,532.0,71.5,0.45,11.55,218.0,371.32,302.26
2018,4,24,7,0,546.0,84.0,0.5,12.1,261.0,416.76,339.0
2018,4,24,7,15,583.5,94.0,0.55,12.8,313.5,473.68,382.9
2018,4,24,7,30,621.0,104.0,0.6,13.5,366.0,532.45,426.45
2018,4,24,7,45,705.5,99.0,0.6,14.25,433.0,607.74,480.8
2018,4,24,8,0,790.0,94.0,0.6,15.0,500.0,685.09,533.45
2018,4,24,8,15,819.0,95.5,0.65,15.65,553.0,734.62,564.63
2018,4,24,8,30,848.0,97.0,0.7,16.3,606.0,783.75,595.24
2018,4,24,8,45,861.0,101.0,0.75,17.0,652.0,821.98,617.84
2018,4,24,9,0,874.0,105.0,0.8,17.7,698.0,853.36,635.75
2018,4,24,9,15,888.5,106.5,0.9,18.15,740.0,886.09,655.95
2018,4,24,9,30,903.0,108.0,1.0,18.6,782.0,916.62,674.59
2018,4,24,9,45,914.5,108.0,1.05,19.1,817.5,940.45,687.88
2018,4,24,10,0,926.0,108.0,1.1,19.6,853.0,961.61,699.53
2018,4,24,10,15,933.5,108.5,1.15,20.0,881.5,976.78,707.71
2018,4,24,10,30,941.0,109.0,1.2,20.4,910.0,988.91,714.12
2018,4,24,10,45,946.5,108.5,1.25,20.8,931.0,995.0,716.85
2018,4,24,11,0,952.0,108.0,1.3,21.2,952.0,997.89,717.74
2018,4,24,11,15,955.5,108.0,1.3,21.45,965.0,996.18,715.48
2018,4,24,11,30,959.0,108.0,1.3,21.7,978.0,991.21,711.36
2018,4,24,11,45,962.0,106.5,1.35,21.9,983.5,981.03,705.07
2018,4,24,12,0,965.0,105.0,1.4,22.1,989.0,967.65,696.89
2018,4,24,12,15,966.0,103.5,1.45,22.25,986.0,949.36,685.78
2018,4,24,12,30,967.0,102.0,1.5,22.4,983.0,928.03,672.79
2018,4,24,12,45,967.0,100.5,1.5,22.5,972.5,902.91,656.82
2018,4,24,13,0,967.0,99.0,1.5,22.6,962.0,874.96,639.05
2018,4,24,13,15,963.5,98.0,1.6,22.6,943.0,842.05,619.34
2018,4,24,13,30,960.0,97.0,1.7,22.6,924.0,806.75,597.76
2018,4,24,13,45,900.5,124.5,1.8,22.6,882.0,755.99,565.3
2018,4,24,14,0,841.0,152.0,1.9,22.6,840.0,705.58,530.49
2018,4,24,14,15,748.0,187.0,1.95,22.4,781.0,642.23,484.8
2018,4,24,14,30,655.0,222.0,2.0,22.2,722.0,586.1,443.45
2018,4,24,14,45,738.0,173.5,2.05,22.05,709.5,556.77,422.79
2018,4,24,15,0,821.0,125.0,2.1,21.9,697.0,522.11,396.56
2018,4,24,15,15,814.0,117.0,2.1,21.9,653.5,471.92,356.67
2018,4,24,15,30,807.0,109.0,2.1,21.9,610.0,421.37,315.43
2018,4,24,15,45,807.5,98.5,2.2,21.25,566.0,371.08,273.97
2018,4,24,16,0,808.0,88.0,2.3,20.6,522.0,320.08,230.52
2018,4,24,16,15,725.0,96.0,2.35,20.0,456.5,260.42,181.66
2018,4,24,16,30,642.0,104.0,2.4,19.4,391.0,211.72,142.33
2018,4,24,16,45,561.5,102.0,2.4,18.75,330.0,163.37,105.05
2018,4,24,17,0,481.0,100.0,2.4,18.1,269.0,123.91,77.84
2018,4,24,17,15,475.0,83.5,2.3,17.05,227.0,82.86,50.91
2018,4,24,17,30,469.0,67.0,2.2,16.0,185.0,46.8,35.99
2018,4,24,17,45,409.5,56.0,2.05,14.9,141.0,40.68,30.53
2018,4,24,18,0,350.0,45.0,1.9,13.8,97.0,34.11,24.4
2018,4,24,18,15,247.0,32.5,1.9,13.05,62.0,25.05,15.51
2018,4,24,18,30,144.0,20.0,1.9,12.3,27.0,15.79,0.0
2018,4,24,18,45,72.0,10.0,1.85,11.55,13.5,9.83,0.0
2018,4,24,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,25,5,15,52.0,7.0,1.0,7.5,8.5,0.0,0.0
2018,4,25,5,30,104.0,14.0,1.1,7.9,17.0,42.58,0.0
2018,4,25,5,45,241.0,27.0,1.2,8.3,52.5,124.16,80.69
2018,4,25,6,0,378.0,40.0,1.3,8.7,88.0,204.26,159.3
2018,4,25,6,15,445.5,49.0,1.3,9.2,131.5,261.39,211.6
2018,4,25,6,30,513.0,58.0,1.3,9.7,175.0,324.4,267.06
2018,4,25,6,45,512.5,70.5,1.35,10.25,213.0,361.78,299.88
2018,4,25,7,0,512.0,83.0,1.4,10.8,251.0,398.2,330.26
2018,4,25,7,15,550.5,92.5,1.4,11.55,302.0,453.77,374.2
2018,4,25,7,30,589.0,102.0,1.4,12.3,353.0,511.33,417.92
2018,4,25,7,45,552.5,106.0,1.35,13.0,365.0,512.93,416.87
2018,4,25,8,0,516.0,110.0,1.3,13.7,377.0,510.32,412.7
2018,4,25,8,15,678.5,103.0,1.3,14.4,490.0,641.41,509.73
2018,4,25,8,30,841.0,96.0,1.3,15.1,603.0,779.34,603.99
2018,4,25,8,45,856.0,98.5,1.3,15.8,648.5,817.29,625.29
2018,4,25,9,0,871.0,101.0,1.3,16.5,694.0,848.6,642.89
2018,4,25,9,15,883.0,103.0,1.3,17.15,735.0,879.67,660.3
2018,4,25,9,30,895.0,105.0,1.3,17.8,776.0,908.44,675.99
2018,4,25,9,45,904.0,106.5,1.3,18.45,810.5,931.5,687.82
2018,4,25,10,0,913.0,108.0,1.3,19.1,845.0,951.83,697.9
2018,4,25,10,15,919.0,109.0,1.3,19.65,872.5,965.99,704.3
2018,4,25,10,30,925.0,110.0,1.3,20.2,900.0,977.12,708.91
2018,4,25,10,45,929.0,111.0,1.35,20.75,920.5,983.29,711.28
2018,4,25,11,0,933.0,112.0,1.4,21.3,941.0,986.27,711.81
2018,4,25,11,15,935.5,112.0,1.45,21.6,953.5,983.65,709.61
2018,4,25,11,30,938.0,112.0,1.5,21.9,966.0,977.84,705.57
2018,4,25,11,45,888.5,144.0,1.55,22.15,956.0,953.12,689.71
2018,4,25,12,0,839.0,176.0,1.6,22.4,946.0,929.49,674.75
2018,4,25,12,15,863.0,160.5,1.65,22.5,950.5,918.73,668.47
2018,4,25,12,30,887.0,145.0,1.7,22.6,955.0,902.63,658.62
2018,4,25,12,45,908.5,130.0,1.7,22.7,951.0,884.24,646.79
2018,4,25,13,0,930.0,115.0,1.7,22.8,947.0,862.24,632.64
2018,4,25,13,15,924.5,114.5,1.75,22.8,927.5,829.22,611.97
2018,4,25,13,30,919.0,114.0,1.8,22.8,908.0,794.05,589.75
2018,4,25,13,45,911.0,113.5,1.85,22.75,881.0,755.1,564.82
2018,4,25,14,0,903.0,113.0,1.9,22.7,854.0,714.5,537.92
2018,4,25,14,15,892.5,112.5,2.0,22.5,820.5,670.87,507.55
2018,4,25,14,30,882.0,112.0,2.1,22.3,787.0,626.18,475.48
2018,4,25,14,45,867.5,111.5,2.2,22.1,747.0,578.46,440.16
2018,4,25,15,0,853.0,111.0,2.3,21.9,707.0,527.26,401.21
2018,4,25,15,15,837.5,108.0,2.3,21.9,662.0,476.3,360.62
2018,4,25,15,30,822.0,105.0,2.3,21.9,617.0,425.73,319.21
2018,4,25,15,45,799.0,102.0,2.55,21.0,567.5,373.08,276.62
2018,4,25,16,0,776.0,99.0,2.8,20.1,518.0,322.02,233.91
2018,4,25,16,15,744.5,96.0,2.95,19.35,465.5,270.62,190.14
2018,4,25,16,30,713.0,93.0,3.1,18.6,413.0,218.43,145.86
2018,4,25,16,45,673.0,88.0,3.2,17.8,359.5,169.73,106.05
2018,4,25,17,0,633.0,83.0,3.3,17.0,306.0,125.2,72.84
2018,4,25,17,15,577.5,76.5,3.3,15.9,254.0,82.98,47.76
2018,4,25,17,30,522.0,70.0,3.3,14.8,202.0,49.31,38.4
2018,4,25,17,45,440.5,60.0,3.25,13.75,153.5,44.22,33.83
2018,4,25,18,0,359.0,50.0,3.2,12.7,105.0,38.82,28.68
2018,4,25,18,15,242.5,36.0,3.15,11.95,67.0,27.87,18.09
2018,4,25,18,30,126.0,22.0,3.1,11.2,29.0,17.42,0.0
2018,4,25,18,45,63.0,11.0,3.05,10.45,14.5,10.81,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,26,5,15,27.5,5.5,1.45,5.55,6.5,0.0,0.0
2018,4,26,5,30,55.0,11.0,1.6,6.0,13.0,26.23,0.0
2018,4,26,5,45,101.5,24.0,1.7,6.45,34.5,75.26,49.96
2018,4,26,6,0,148.0,37.0,1.8,6.9,56.0,113.21,88.62
2018,4,26,6,15,184.0,51.0,1.8,7.45,86.0,151.06,123.39
2018,4,26,6,30,220.0,65.0,1.8,8.0,116.0,192.18,160.26
2018,4,26,6,45,170.5,89.5,1.8,8.5,135.0,196.23,164.42
2018,4,26,7,0,121.0,114.0,1.8,9.0,154.0,195.7,163.54
2018,4,26,7,15,183.0,126.0,1.75,9.7,198.5,257.86,215.74
2018,4,26,7,30,245.0,138.0,1.7,10.4,243.0,317.61,264.53
2018,4,26,7,45,240.0,158.5,1.7,11.05,272.0,345.45,285.27
2018,4,26,8,0,235.0,179.0,1.7,11.7,301.0,372.11,304.68
2018,4,26,8,15,254.0,186.0,1.65,12.4,330.0,400.59,325.71
2018,4,26,8,30,273.0,193.0,1.6,13.1,359.0,429.67,346.77
2018,4,26,8,45,279.0,218.5,1.6,13.8,399.0,468.93,374.56
2018,4,26,9,0,285.0,244.0,1.6,14.5,439.0,507.33,401.03
2018,4,26,9,15,336.0,262.0,1.65,15.1,505.0,575.57,450.55
2018,4,26,9,30,387.0,280.0,1.7,15.7,571.0,653.08,505.05
2018,4,26,9,45,578.0,224.5,1.75,16.3,681.5,773.51,592.92
2018,4,26,10,0,769.0,169.0,1.8,16.9,792.0,891.66,672.22
2018,4,26,10,15,851.0,137.0,1.9,17.3,848.0,939.5,702.07
2018,4,26,10,30,933.0,105.0,2.0,17.7,904.0,981.28,728.4
2018,4,26,10,45,937.5,106.0,2.15,18.15,925.0,987.95,732.11
2018,4,26,11,0,942.0,107.0,2.3,18.6,946.0,991.42,734.15
2018,4,26,11,15,945.5,106.5,2.4,18.85,959.0,989.21,732.55
2018,4,26,11,30,949.0,106.0,2.5,19.1,972.0,983.78,728.98
2018,4,26,11,45,950.0,107.0,2.6,19.4,977.5,974.37,722.73
2018,4,26,12,0,951.0,108.0,2.7,19.7,983.0,961.8,714.49
2018,4,26,12,15,951.0,107.0,2.8,19.8,980.0,943.32,702.89
2018,4,26,12,30,951.0,106.0,2.9,19.9,977.0,921.89,689.33
2018,4,26,12,45,949.5,106.0,2.95,20.0,966.5,897.31,673.25
2018,4,26,13,0,948.0,106.0,3.0,20.1,956.0,870.01,655.3
2018,4,26,13,15,944.5,104.5,3.05,20.05,937.0,837.15,633.83
2018,4,26,13,30,941.0,103.0,3.1,20.0,918.0,801.97,610.61
2018,4,26,13,45,936.0,102.0,3.2,19.95,892.0,764.01,585.48
2018,4,26,14,0,931.0,101.0,3.3,19.9,866.0,724.14,558.68
2018,4,26,14,15,923.5,99.5,3.35,19.7,833.0,680.48,526.8
2018,4,26,14,30,916.0,98.0,3.4,19.5,800.0,635.48,493.05
2018,4,26,14,45,905.5,96.0,3.5,19.25,760.5,587.23,456.18
2018,4,26,15,0,895.0,94.0,3.6,19.0,721.0,538.32,417.66
2018,4,26,15,15,881.0,92.0,3.6,19.0,676.5,487.36,375.85
2018,4,26,15,30,867.0,90.0,3.6,19.0,632.0,436.5,333.01
2018,4,26,15,45,848.5,87.5,3.75,18.05,583.0,379.84,285.93
2018,4,26,16,0,830.0,85.0,3.9,17.1,534.0,328.14,241.34
2018,4,26,16,15,794.0,84.0,3.9,16.4,479.5,274.54,194.65
2018,4,26,16,30,758.0,83.0,3.9,15.7,425.0,224.28,150.95
2018,4,26,16,45,695.0,82.0,3.9,15.0,365.5,169.86,106.52
2018,4,26,17,0,632.0,81.0,3.9,14.3,306.0,125.13,73.43
2018,4,26,17,15,545.0,77.0,3.8,13.5,248.0,83.39,48.94
2018,4,26,17,30,458.0,73.0,3.7,12.7,190.0,51.75,40.93
2018,4,26,17,45,403.5,60.5,3.6,11.85,146.0,44.44,34.32
2018,4,26,18,0,349.0,48.0,3.5,11.0,102.0,36.6,26.96
2018,4,26,18,15,247.0,35.0,3.35,10.35,66.0,26.96,17.56
2018,4,26,18,30,145.0,22.0,3.2,9.7,30.0,17.36,0.85
2018,4,26,18,45,72.5,11.0,3.05,9.05,15.0,10.81,0.0
2018,4,26,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,15,6.0,6.0,1.75,5.55,6.0,0.0,0.0
2018,4,27,5,30,12.0,12.0,1.8,5.9,12.0,15.2,0.0
2018,4,27,5,45,28.5,29.0,1.9,6.2,32.0,42.49,27.15
2018,4,27,6,0,45.0,46.0,2.0,6.5,52.0,73.46,56.59
2018,4,27,6,15,152.0,62.0,2.1,7.05,95.5,144.34,118.29
2018,4,27,6,30,259.0,78.0,2.2,7.6,139.0,227.22,190.34
2018,4,27,6,45,173.5,104.5,2.25,8.15,150.0,216.57,181.82
2018,4,27,7,0,88.0,131.0,2.3,8.7,161.0,190.79,159.17
2018,4,27,7,15,177.0,151.0,2.4,9.4,223.5,276.46,231.55
2018,4,27,7,30,266.0,171.0,2.5,10.1,286.0,370.31,308.27
2018,4,27,7,45,442.0,156.0,2.55,10.75,375.5,491.9,406.66
2018,4,27,8,0,618.0,141.0,2.6,11.4,465.0,621.72,507.68
2018,4,27,8,15,748.0,115.5,2.65,11.95,545.0,712.17,574.39
2018,4,27,8,30,878.0,90.0,2.7,12.5,625.0,801.36,636.49
2018,4,27,8,45,794.5,127.5,2.8,13.05,639.0,803.09,634.5
2018,4,27,9,0,711.0,165.0,2.9,13.6,653.0,795.68,626.83
2018,4,27,9,15,685.5,187.5,2.95,14.05,680.5,812.21,636.57
2018,4,27,9,30,660.0,210.0,3.0,14.5,708.0,824.96,643.35
2018,4,27,9,45,740.5,184.5,3.05,14.9,767.0,879.5,680.06
2018,4,27,10,0,821.0,159.0,3.1,15.3,826.0,930.54,713.34
2018,4,27,10,15,710.5,217.5,3.15,15.6,808.5,898.83,689.5
2018,4,27,10,30,600.0,276.0,3.2,15.9,791.0,857.35,657.25
2018,4,27,10,45,597.0,286.5,3.3,16.15,809.5,863.86,661.2
2018,4,27,11,0,594.0,297.0,3.4,16.4,828.0,868.0,663.16
2018,4,27,11,15,781.5,202.0,3.4,16.55,910.5,938.76,714.28
2018,4,27,11,30,969.0,107.0,3.4,16.7,993.0,1005.05,758.11
2018,4,27,11,45,968.5,108.0,3.45,16.9,997.5,994.02,749.66
2018,4,27,12,0,968.0,109.0,3.5,17.1,1002.0,979.83,739.84
2018,4,27,12,15,965.5,109.5,3.55,17.15,998.0,960.3,726.9
2018,4,27,12,30,963.0,110.0,3.6,17.2,994.0,937.85,712.02
2018,4,27,12,45,958.5,111.0,3.65,17.25,982.0,911.4,694.4
2018,4,27,13,0,954.0,112.0,3.7,17.3,970.0,882.35,674.95
2018,4,27,13,15,949.5,111.5,3.75,17.25,950.5,849.44,652.96
2018,4,27,13,30,945.0,111.0,3.8,17.2,931.0,814.25,629.22
2018,4,27,13,45,939.0,110.0,3.85,17.15,904.5,775.4,602.68
2018,4,27,14,0,933.0,109.0,3.9,17.1,878.0,734.7,574.46
2018,4,27,14,15,925.0,107.0,3.95,16.9,844.0,690.16,541.37
2018,4,27,14,30,917.0,105.0,4.0,16.7,810.0,644.32,506.48
2018,4,27,14,45,906.0,103.0,4.0,16.55,770.0,595.73,468.36
2018,4,27,15,0,895.0,101.0,4.0,16.4,730.0,546.51,428.75
2018,4,27,15,15,880.0,99.0,4.0,16.4,685.0,495.06,386.13
2018,4,27,15,30,865.0,97.0,4.0,16.4,640.0,439.99,339.68
2018,4,27,15,45,845.5,94.0,4.05,15.8,590.0,386.5,294.08
2018,4,27,16,0,826.0,91.0,4.1,15.2,540.0,334.19,248.31
2018,4,27,16,15,798.5,87.5,4.1,14.75,487.0,280.77,201.07
2018,4,27,16,30,771.0,84.0,4.1,14.3,434.0,229.81,156.03
2018,4,27,16,45,733.0,80.0,4.05,13.85,379.5,179.45,113.38
2018,4,27,17,0,695.0,76.0,4.0,13.4,325.0,129.28,74.31
2018,4,27,17,15,640.0,70.5,3.8,12.8,270.5,84.48,46.45
2018,4,27,17,30,585.0,65.0,3.6,12.2,216.0,45.67,35.56
2018,4,27,17,45,501.0,57.0,3.4,11.55,165.5,41.07,31.36
2018,4,27,18,0,417.0,49.0,3.2,10.9,115.0,37.4,27.72
2018,4,27,18,15,288.0,37.0,3.05,10.3,74.5,29.5,19.85
2018,4,27,18,30,159.0,25.0,2.9,9.7,34.0,19.85,3.62
2018,4,27,18,45,79.5,12.5,2.7,9.15,17.0,12.29,0.0
2018,4,27,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,28,5,15,56.5,9.5,2.25,6.75,11.5,0.0,0.0
2018,4,28,5,30,113.0,19.0,2.4,7.0,23.0,51.07,0.0
2018,4,28,5,45,244.0,32.0,2.55,7.2,60.0,136.33,97.57
2018,4,28,6,0,375.0,45.0,2.7,7.4,97.0,211.98,168.77
2018,4,28,6,15,466.5,54.0,2.8,7.85,146.5,280.22,230.61
2018,4,28,6,30,558.0,63.0,2.9,8.3,196.0,356.42,297.81
2018,4,28,6,45,618.0,68.0,3.05,8.7,249.5,419.08,352.31
2018,4,28,7,0,678.0,73.0,3.2,9.1,303.0,485.97,408.51
2018,4,28,7,15,718.5,78.0,3.25,9.6,358.0,544.8,456.02
2018,4,28,7,30,759.0,83.0,3.3,10.1,413.0,603.18,501.72
2018,4,28,7,45,789.0,85.0,3.35,10.55,466.0,654.85,540.58
2018,4,28,8,0,819.0,87.0,3.4,11.0,519.0,706.77,577.35
2018,4,28,8,15,782.5,107.5,3.4,11.4,552.0,728.67,590.73
2018,4,28,8,30,746.0,128.0,3.4,11.8,585.0,748.66,602.82
2018,4,28,8,45,748.0,139.0,3.35,12.2,626.0,782.46,624.81
2018,4,28,9,0,750.0,150.0,3.3,12.6,667.0,813.95,644.75
2018,4,28,9,15,546.5,238.0,3.3,12.95,626.5,743.38,587.8
2018,4,28,9,30,343.0,326.0,3.3,13.3,586.0,656.64,516.54
2018,4,28,9,45,265.5,360.5,3.3,13.65,567.0,626.26,490.5
2018,4,28,10,0,188.0,395.0,3.3,14.0,548.0,584.29,455.58
2018,4,28,10,15,268.0,382.0,3.35,14.3,608.5,651.4,506.82
2018,4,28,10,30,348.0,369.0,3.4,14.6,669.0,711.2,551.4
2018,4,28,10,45,325.0,385.5,3.45,14.85,670.5,704.6,544.48
2018,4,28,11,0,302.0,402.0,3.5,15.1,672.0,696.47,536.97
2018,4,28,11,15,230.5,432.5,3.55,15.2,640.5,651.0,501.23
2018,4,28,11,30,159.0,463.0,3.6,15.3,609.0,610.58,469.05
2018,4,28,11,45,197.5,457.5,3.65,15.45,639.5,635.21,488.22
2018,4,28,12,0,236.0,452.0,3.7,15.6,670.0,658.31,505.81
2018,4,28,12,15,302.5,431.0,3.75,15.65,709.5,690.93,531.36
2018,4,28,12,30,369.0,410.0,3.8,15.7,749.0,717.97,552.65
2018,4,28,12,45,478.0,349.5,3.9,15.75,783.5,739.98,572.11
2018,4,28,13,0,587.0,289.0,4.0,15.8,818.0,754.4,585.89
2018,4,28,13,15,440.5,316.0,4.1,15.8,708.5,645.38,503.43
2018,4,28,13,30,294.0,343.0,4.2,15.8,599.0,544.14,425.58
2018,4,28,13,45,173.5,351.5,4.3,15.75,501.5,454.93,356.22
2018,4,28,14,0,53.0,360.0,4.4,15.7,404.0,374.37,292.32
2018,4,28,14,15,86.5,357.0,4.45,15.5,425.5,388.85,304.98
2018,4,28,14,30,120.0,354.0,4.5,15.3,447.0,396.85,312.19
2018,4,28,14,45,239.0,319.0,4.55,15.15,491.5,420.27,332.19
2018,4,28,15,0,358.0,284.0,4.6,15.0,536.0,436.73,345.49
2018,4,28,15,15,584.0,198.5,4.6,15.0,579.5,443.07,349.61
2018,4,28,15,30,810.0,113.0,4.6,15.0,623.0,433.55,338.18
2018,4,28,15,45,830.0,98.0,4.55,14.4,585.0,386.37,296.68
2018,4,28,16,0,850.0,83.0,4.5,13.8,547.0,336.62,251.74
2018,4,28,16,15,826.5,79.5,4.45,13.35,494.5,283.04,203.63
2018,4,28,16,30,803.0,76.0,4.4,12.9,442.0,231.46,157.34
2018,4,28,16,45,769.5,72.0,4.35,12.5,387.5,180.08,113.07
2018,4,28,17,0,736.0,68.0,4.3,12.1,333.0,132.17,75.21
2018,4,28,17,15,686.0,63.0,4.1,11.55,278.5,86.1,45.95
2018,4,28,17,30,636.0,58.0,3.9,11.0,224.0,41.75,32.2
2018,4,28,17,45,558.0,51.5,3.75,10.45,173.0,36.05,26.99
2018,4,28,18,0,480.0,45.0,3.6,9.9,122.0,33.41,24.3
2018,4,28,18,15,348.0,35.0,3.4,9.45,80.0,27.29,18.1
2018,4,28,18,30,216.0,25.0,3.2,9.0,38.0,20.79,5.62
2018,4,28,18,45,108.0,12.5,3.05,8.55,19.0,12.29,0.0
2018,4,28,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,15,1.5,3.0,2.4,6.3,3.0,2.95,0.0
2018,4,29,5,30,3.0,6.0,2.6,6.6,6.0,6.77,0.0
2018,4,29,5,45,1.5,13.0,2.8,6.9,13.0,13.04,4.85
2018,4,29,6,0,0.0,20.0,3.0,7.2,20.0,19.29,10.91
2018,4,29,6,15,0.0,32.5,3.15,7.55,32.5,31.37,21.67
2018,4,29,6,30,0.0,45.0,3.3,7.9,45.0,43.46,32.36
2018,4,29,6,45,0.0,63.0,3.45,8.25,63.0,61.11,47.69
2018,4,29,7,0,0.0,81.0,3.6,8.6,81.0,79.29,63.22
2018,4,29,7,15,0.0,85.0,3.6,8.95,85.0,82.82,65.96
2018,4,29,7,30,0.0,89.0,3.6,9.3,89.0,86.51,68.77
2018,4,29,7,45,7.5,134.0,3.65,9.65,138.0,137.66,111.81
2018,4,29,8,0,15.0,179.0,3.7,10.0,187.0,189.78,154.73
2018,4,29,8,15,14.5,185.0,3.7,10.35,193.5,195.08,158.27
2018,4,29,8,30,14.0,191.0,3.7,10.7,200.0,200.47,161.96
2018,4,29,8,45,9.0,167.0,3.75,11.0,173.0,171.53,137.54
2018,4,29,9,0,4.0,143.0,3.8,11.3,146.0,143.04,113.58
2018,4,29,9,15,6.0,161.5,3.85,11.5,166.0,163.22,129.82
2018,4,29,9,30,8.0,180.0,3.9,11.7,186.0,183.42,145.89
2018,4,29,9,45,6.0,163.0,3.95,11.9,167.5,164.6,130.19
2018,4,29,10,0,4.0,146.0,4.0,12.1,149.0,145.9,114.69
2018,4,29,10,15,3.0,130.5,4.1,12.25,133.0,129.7,101.31
2018,4,29,10,30,2.0,115.0,4.2,12.4,117.0,113.57,87.99
2018,4,29,10,45,2.0,121.5,4.25,12.6,123.5,119.93,93.02
2018,4,29,11,0,2.0,128.0,4.3,12.8,130.0,126.26,97.99
2018,4,29,11,15,3.0,128.0,4.35,12.85,131.0,127.15,98.68
2018,4,29,11,30,4.0,128.0,4.4,12.9,132.0,128.01,99.36
2018,4,29,11,45,4.0,134.0,4.45,12.95,138.0,133.75,103.95
2018,4,29,12,0,4.0,140.0,4.5,13.0,144.0,139.46,108.51
2018,4,29,12,15,3.5,130.5,4.55,13.05,134.0,129.65,100.56
2018,4,29,12,30,3.0,121.0,4.6,13.1,124.0,119.88,92.65
2018,4,29,12,45,2.0,118.5,4.6,13.15,120.5,116.49,89.88
2018,4,29,13,0,1.0,116.0,4.6,13.2,117.0,113.16,87.17
2018,4,29,13,15,2.0,127.5,4.55,13.3,129.5,124.95,96.8
2018,4,29,13,30,3.0,139.0,4.5,13.4,142.0,136.63,106.31
2018,4,29,13,45,4.5,151.5,4.45,13.45,155.5,149.48,116.81
2018,4,29,14,0,6.0,164.0,4.4,13.5,169.0,162.13,127.14
2018,4,29,14,15,4.0,151.0,4.4,13.45,154.5,148.09,115.94
2018,4,29,14,30,2.0,138.0,4.4,13.4,140.0,134.24,104.89
2018,4,29,14,45,1.0,126.5,4.35,13.35,127.5,122.57,95.6
2018,4,29,15,0,0.0,115.0,4.3,13.3,115.0,111.01,86.38
2018,4,29,15,15,3.5,147.5,4.3,13.3,149.5,143.09,112.9
2018,4,29,15,30,7.0,180.0,4.3,13.3,184.0,173.99,138.35
2018,4,29,15,45,20.5,192.5,4.3,12.95,204.0,189.09,151.01
2018,4,29,16,0,34.0,205.0,4.3,12.6,224.0,197.45,158.06
2018,4,29,16,15,47.5,193.5,4.25,12.25,217.0,187.43,149.88
2018,4,29,16,30,61.0,182.0,4.2,11.9,210.0,175.81,140.16
2018,4,29,16,45,127.0,161.5,4.2,11.6,210.5,159.67,124.23
2018,4,29,17,0,193.0,141.0,4.2,11.3,211.0,141.25,106.49
2018,4,29,17,15,288.5,111.0,4.05,10.9,196.5,106.18,75.91
2018,4,29,17,30,384.0,81.0,3.9,10.5,182.0,61.21,49.82
2018,4,29,17,45,410.0,65.0,3.7,10.05,151.0,47.54,37.41
2018,4,29,18,0,436.0,49.0,3.5,9.6,120.0,36.99,27.56
2018,4,29,18,15,306.5,37.0,3.4,9.2,78.0,29.07,19.74
2018,4,29,18,30,177.0,25.0,3.3,8.8,36.0,19.71,6.22
2018,4,29,18,45,88.5,12.5,3.15,8.45,18.0,12.29,0.0
2018,4,29,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.0,2.35,6.1,3.0,2.95,0.0
2018,4,30,5,30,0.0,6.0,2.4,6.3,6.0,5.78,0.0
2018,4,30,5,45,18.0,14.5,2.4,6.5,17.0,22.49,12.45
2018,4,30,6,0,36.0,23.0,2.4,6.7,28.0,39.52,28.09
2018,4,30,6,15,38.5,32.5,2.35,7.1,40.0,52.5,40.12
2018,4,30,6,30,41.0,42.0,2.3,7.5,52.0,65.58,52.01
2018,4,30,6,45,26.0,54.0,2.3,7.85,61.0,67.68,53.85
2018,4,30,7,0,11.0,66.0,2.3,8.2,70.0,70.14,55.64
2018,4,30,7,15,10.0,82.0,2.2,8.65,86.0,85.9,68.91
2018,4,30,7,30,9.0,98.0,2.1,9.1,102.0,101.64,81.9
2018,4,30,7,45,6.5,111.0,2.05,9.55,114.0,113.14,91.04
2018,4,30,8,0,4.0,124.0,2.0,10.0,126.0,124.42,99.86
2018,4,30,8,15,2.5,121.0,1.95,10.4,122.5,120.03,95.64
2018,4,30,8,30,1.0,118.0,1.9,10.8,119.0,115.7,91.55
2018,4,30,8,45,2.5,138.5,1.9,11.2,140.5,137.37,109.01
2018,4,30,9,0,4.0,159.0,1.9,11.6,162.0,159.09,126.26
2018,4,30,9,15,8.5,188.0,2.0,12.0,194.5,192.04,152.48
2018,4,30,9,30,13.0,217.0,2.1,12.4,227.0,225.12,178.41
2018,4,30,9,45,17.0,247.5,2.15,12.8,261.0,259.31,204.81
2018,4,30,10,0,21.0,278.0,2.2,13.2,295.0,293.45,230.82
2018,4,30,10,15,23.5,299.0,2.35,13.55,319.0,323.17,253.2
2018,4,30,10,30,26.0,320.0,2.5,13.9,343.0,345.96,270.13
2018,4,30,10,45,23.5,312.0,2.7,14.25,333.0,334.16,260.56
2018,4,30,11,0,21.0,304.0,2.9,14.6,323.0,317.45,247.37
2018,4,30,11,15,17.0,271.0,3.1,14.65,286.5,280.49,218.79
2018,4,30,11,30,13.0,238.0,3.3,14.7,250.0,243.85,190.25
2018,4,30,11,45,13.5,244.0,3.55,14.75,256.5,249.72,194.94
2018,4,30,12,0,14.0,250.0,3.8,14.8,263.0,255.48,199.46
2018,4,30,12,15,18.0,288.0,3.95,14.65,304.5,295.26,230.66
2018,4,30,12,30,22.0,326.0,4.1,14.5,346.0,334.51,261.21
2018,4,30,12,45,25.5,333.5,4.25,14.4,356.5,343.72,268.63
2018,4,30,13,0,29.0,341.0,4.4,14.3,367.0,351.51,275.08
2018,4,30,13,15,44.0,361.0,4.5,14.15,400.0,379.68,297.62
2018,4,30,13,30,59.0,381.0,4.6,14.0,433.0,406.35,318.89
2018,4,30,13,45,57.5,373.5,4.7,13.85,422.5,394.26,310.01
2018,4,30,14,0,56.0,366.0,4.8,13.7,412.0,382.16,301.22
2018,4,30,14,15,109.5,343.0,4.8,13.5,429.0,388.6,308.08
2018,4,30,14,30,163.0,320.0,4.8,13.3,446.0,393.3,313.13
2018,4,30,14,45,198.5,313.5,4.85,13.05,459.5,397.87,317.38
2018,4,30,15,0,234.0,307.0,4.9,12.8,473.0,394.74,315.22
2018,4,30,15,15,311.0,275.0,4.9,12.8,481.0,389.38,310.64
2018,4,30,15,30,388.0,243.0,4.9,12.8,489.0,376.71,299.08
2018,4,30,15,45,361.5,230.0,4.85,12.15,445.0,334.41,264.4
2018,4,30,16,0,335.0,217.0,4.8,11.5,401.0,294.46,231.35
2018,4,30,16,15,337.5,196.0,4.7,11.05,366.0,258.18,200.11
2018,4,30,16,30,340.0,175.0,4.6,10.6,331.0,221.66,168.41
2018,4,30,16,45,378.0,146.5,4.55,10.2,300.5,180.11,131.19
2018,4,30,17,0,416.0,118.0,4.5,9.8,270.0,139.34,95.66
2018,4,30,17,15,411.5,100.0,4.35,9.35,230.0,100.98,67.4
2018,4,30,17,30,407.0,82.0,4.2,8.9,190.0,63.42,46.28
2018,4,30,17,45,355.5,68.5,4.05,8.45,147.5,50.15,40.03
2018,4,30,18,0,304.0,55.0,3.9,8.0,105.0,41.34,31.69
2018,4,30,18,15,213.0,41.0,3.8,7.7,70.0,31.59,22.16
2018,4,30,18,30,122.0,27.0,3.7,7.4,35.0,21.32,8.3
2018,4,30,18,45,63.0,14.5,3.65,7.05,18.5,14.25,0.0
2018,4,30,19,0,4.0,2.0,3.6,6.7,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,3.5,6.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,5,1,5,15,2.0,4.5,2.65,5.5,4.5,4.92,0.0
2018,5,1,5,30,4.0,9.0,2.7,5.7,9.0,9.93,0.0
2018,5,1,5,45,94.5,26.5,2.8,5.9,40.5,70.25,50.7
2018,5,1,6,0,185.0,44.0,2.9,6.1,72.0,138.08,110.96
2018,5,1,6,15,137.5,48.0,2.85,6.35,73.0,120.58,98.99
2018,5,1,6,30,90.0,52.0,2.8,6.6,74.0,106.79,88.28
2018,5,1,6,45,45.0,46.5,2.75,6.9,57.5,74.04,59.86
2018,5,1,7,0,0.0,41.0,2.7,7.2,41.0,39.59,29.04
2018,5,1,7,15,1.0,57.0,2.6,7.55,57.5,55.7,42.92
2018,5,1,7,30,2.0,73.0,2.5,7.9,74.0,71.91,56.66
2018,5,1,7,45,1.0,74.0,2.4,8.25,74.5,72.26,56.62
2018,5,1,8,0,0.0,75.0,2.3,8.6,75.0,72.53,56.52
2018,5,1,8,15,1.0,112.0,2.15,9.15,112.5,109.8,87.58
2018,5,1,8,30,2.0,149.0,2.0,9.7,150.0,147.76,118.51
2018,5,1,8,45,7.0,177.5,1.85,10.25,182.0,180.55,144.77
2018,5,1,9,0,12.0,206.0,1.7,10.8,214.0,213.56,170.71
2018,5,1,9,15,17.5,236.0,1.75,11.45,249.0,248.67,197.93
2018,5,1,9,30,23.0,266.0,1.8,12.1,284.0,283.87,224.75
2018,5,1,9,45,80.0,285.5,1.8,12.8,351.0,362.7,286.8
2018,5,1,10,0,137.0,305.0,1.8,13.5,418.0,443.06,347.97
2018,5,1,10,15,281.0,315.0,1.9,13.9,556.0,594.67,463.14
2018,5,1,10,30,425.0,325.0,2.0,14.3,694.0,746.52,572.98
2018,5,1,10,45,613.0,251.0,2.1,14.7,797.0,847.82,647.16
2018,5,1,11,0,801.0,177.0,2.2,15.1,900.0,943.22,711.62
2018,5,1,11,15,866.0,148.5,2.3,15.25,939.5,965.38,725.68
2018,5,1,11,30,931.0,120.0,2.4,15.4,979.0,989.64,741.97
2018,5,1,11,45,932.0,120.5,2.5,15.6,984.0,979.71,735.35
2018,5,1,12,0,933.0,121.0,2.6,15.8,989.0,966.74,727.09
2018,5,1,12,15,931.5,121.0,2.7,15.9,985.5,948.08,715.29
2018,5,1,12,30,930.0,121.0,2.8,16.0,982.0,926.6,701.61
2018,5,1,12,45,926.5,121.0,2.9,16.05,970.0,900.73,684.99
2018,5,1,13,0,923.0,121.0,3.0,16.1,958.0,872.34,666.55
2018,5,1,13,15,919.5,120.0,3.1,16.1,939.5,840.65,645.78
2018,5,1,13,30,916.0,119.0,3.2,16.1,921.0,806.71,623.25
2018,5,1,13,45,901.0,122.0,3.25,16.15,891.5,766.08,595.33
2018,5,1,14,0,886.0,125.0,3.3,16.2,862.0,724.3,565.91
2018,5,1,14,15,887.0,118.5,3.35,16.05,832.0,683.33,535.77
2018,5,1,14,30,888.0,112.0,3.4,15.9,802.0,640.46,503.41
2018,5,1,14,45,877.0,110.0,3.4,15.8,763.0,593.18,466.47
2018,5,1,15,0,866.0,108.0,3.4,15.7,724.0,545.34,428.15
2018,5,1,15,15,776.5,131.5,3.4,15.7,658.0,479.97,375.25
2018,5,1,15,30,687.0,155.0,3.4,15.7,592.0,421.48,327.24
2018,5,1,15,45,612.5,161.0,3.5,15.25,528.0,364.01,280.39
2018,5,1,16,0,538.0,167.0,3.6,14.8,464.0,313.66,238.94
2018,5,1,16,15,610.0,132.5,3.6,14.45,438.5,273.66,201.8
2018,5,1,16,30,682.0,98.0,3.6,14.1,413.0,226.79,157.67
2018,5,1,16,45,674.0,89.5,3.6,13.7,369.5,181.78,118.16
2018,5,1,17,0,666.0,81.0,3.6,13.3,326.0,137.62,81.94
2018,5,1,17,15,605.5,75.5,3.45,12.7,271.0,93.61,53.12
2018,5,1,17,30,545.0,70.0,3.3,12.1,216.0,56.15,37.28
2018,5,1,17,45,451.5,60.0,3.2,11.5,163.0,43.0,33.14
2018,5,1,18,0,358.0,50.0,3.1,10.9,110.0,37.49,27.92
2018,5,1,18,15,260.0,38.5,3.0,10.3,74.0,29.46,20.13
2018,5,1,18,30,162.0,27.0,2.9,9.7,38.0,21.26,8.97
2018,5,1,18,45,84.0,14.5,2.8,9.15,20.0,14.25,0.0
2018,5,1,19,0,6.0,2.0,2.7,8.6,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.7,8.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.05,5.75,2.0,1.97,0.0
2018,5,2,5,30,0.0,4.0,2.0,5.9,4.0,3.85,0.0
2018,5,2,5,45,0.0,7.0,1.95,6.05,7.0,6.74,0.0
2018,5,2,6,0,0.0,10.0,1.9,6.2,10.0,9.64,2.7
2018,5,2,6,15,0.0,17.5,1.8,6.55,17.5,16.88,9.16
2018,5,2,6,30,0.0,25.0,1.7,6.9,25.0,24.12,15.6
2018,5,2,6,45,0.0,40.0,1.6,7.25,40.0,38.62,28.3
2018,5,2,7,0,0.0,55.0,1.5,7.6,55.0,53.14,40.82
2018,5,2,7,15,0.0,62.5,1.4,8.25,62.5,60.4,46.83
2018,5,2,7,30,0.0,70.0,1.3,8.9,70.0,67.67,52.74
2018,5,2,7,45,1.5,101.0,1.15,9.55,102.0,99.41,79.27
2018,5,2,8,0,3.0,132.0,1.0,10.2,134.0,131.83,105.7
2018,5,2,8,15,50.0,197.0,0.95,11.0,228.0,241.86,195.68
2018,5,2,8,30,97.0,262.0,0.9,11.8,322.0,350.88,280.3
2018,5,2,8,45,384.5,219.5,0.8,12.55,485.0,570.69,450.2
2018,5,2,9,0,672.0,177.0,0.7,13.3,648.0,782.93,599.46
2018,5,2,9,15,790.0,139.5,0.7,14.0,723.5,856.13,642.8
2018,5,2,9,30,908.0,102.0,0.7,14.7,799.0,930.07,687.19
2018,5,2,9,45,919.5,101.5,0.65,15.45,834.0,953.31,696.77
2018,5,2,10,0,931.0,101.0,0.6,16.2,869.0,973.9,705.32
2018,5,2,10,15,937.5,102.0,0.7,16.7,897.0,988.57,714.15
2018,5,2,10,30,944.0,103.0,0.8,17.2,925.0,1000.18,721.21
2018,5,2,10,45,948.5,103.5,0.95,17.75,945.5,1006.24,725.78
2018,5,2,11,0,953.0,104.0,1.1,18.3,966.0,1009.1,728.36
2018,5,2,11,15,956.0,104.5,1.3,18.55,979.0,1007.31,729.68
2018,5,2,11,30,959.0,105.0,1.5,18.8,992.0,1002.29,728.77
2018,5,2,11,45,961.0,104.5,1.7,19.05,997.0,992.13,724.38
2018,5,2,12,0,963.0,104.0,1.9,19.3,1002.0,978.83,717.77
2018,5,2,12,15,963.0,103.5,2.05,19.35,999.0,960.64,707.75
2018,5,2,12,30,963.0,103.0,2.2,19.4,996.0,939.5,695.66
2018,5,2,12,45,961.5,102.5,2.35,19.5,985.0,914.22,680.52
2018,5,2,13,0,960.0,102.0,2.5,19.6,974.0,886.23,663.36
2018,5,2,13,15,955.5,101.5,2.65,19.55,954.5,853.27,642.96
2018,5,2,13,30,951.0,101.0,2.8,19.5,935.0,818.05,620.69
2018,5,2,13,45,944.5,100.0,2.95,19.4,908.0,778.79,595.35
2018,5,2,14,0,938.0,99.0,3.1,19.3,881.0,737.73,568.31
2018,5,2,14,15,930.0,98.0,3.15,19.1,848.0,694.08,537.37
2018,5,2,14,30,922.0,97.0,3.2,18.9,815.0,649.14,503.92
2018,5,2,14,45,911.5,95.5,3.3,18.75,775.5,601.24,467.42
2018,5,2,15,0,901.0,94.0,3.4,18.6,736.0,552.68,429.33
2018,5,2,15,15,887.5,92.0,3.4,18.6,691.5,501.81,387.9
2018,5,2,15,30,874.0,90.0,3.4,18.6,647.0,451.0,345.42
2018,5,2,15,45,856.0,87.0,3.4,17.95,598.0,397.91,300.9
2018,5,2,16,0,838.0,84.0,3.4,17.3,549.0,341.58,252.71
2018,5,2,16,15,813.5,81.0,3.35,16.85,497.0,288.79,206.35
2018,5,2,16,30,789.0,78.0,3.3,16.4,445.0,238.11,161.65
2018,5,2,16,45,756.0,74.0,3.25,15.95,391.0,187.45,118.39
2018,5,2,17,0,723.0,70.0,3.2,15.5,337.0,140.19,80.77
2018,5,2,17,15,675.5,65.0,3.05,14.75,283.5,91.2,47.69
2018,5,2,17,30,628.0,60.0,2.9,14.0,230.0,50.55,30.14
2018,5,2,17,45,548.5,53.5,2.75,13.3,178.5,37.15,27.69
2018,5,2,18,0,469.0,47.0,2.6,12.6,127.0,34.55,25.14
2018,5,2,18,15,360.5,37.0,2.4,11.9,86.0,28.5,19.21
2018,5,2,18,30,252.0,27.0,2.2,11.2,45.0,22.05,10.14
2018,5,2,18,45,133.0,14.5,2.0,10.45,23.5,14.25,0.0
2018,5,2,19,0,14.0,2.0,1.8,9.7,2.0,0.0,0.0
2018,5,2,19,15,7.0,1.0,1.7,9.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,1.8,6.85,4.5,4.42,0.0
2018,5,3,5,30,0.0,9.0,1.9,7.0,9.0,8.68,0.0
2018,5,3,5,45,28.5,20.5,1.95,7.2,25.0,33.6,21.92
2018,5,3,6,0,57.0,32.0,2.0,7.4,41.0,58.86,44.64
2018,5,3,6,15,141.0,43.0,1.95,7.7,76.5,116.25,95.12
2018,5,3,6,30,225.0,54.0,1.9,8.0,112.0,184.22,154.75
2018,5,3,6,45,205.0,74.0,1.8,8.35,136.0,198.39,167.33
2018,5,3,7,0,185.0,94.0,1.7,8.7,160.0,217.9,183.56
2018,5,3,7,15,200.0,110.5,1.65,9.2,192.0,252.9,212.43
2018,5,3,7,30,215.0,127.0,1.6,9.7,224.0,288.57,241.05
2018,5,3,7,45,229.5,147.0,1.5,10.25,261.5,328.42,272.1
2018,5,3,8,0,244.0,167.0,1.4,10.8,299.0,368.56,302.51
2018,5,3,8,15,250.0,183.5,1.45,11.5,329.5,398.35,324.23
2018,5,3,8,30,256.0,200.0,1.5,12.2,360.0,427.69,345.26
2018,5,3,8,45,252.0,208.0,1.5,12.95,375.0,438.77,351.72
2018,5,3,9,0,248.0,216.0,1.5,13.7,390.0,448.85,357.47
2018,5,3,9,15,261.0,239.5,1.6,14.3,432.0,489.7,386.92
2018,5,3,9,30,274.0,263.0,1.7,14.9,474.0,529.9,415.24
2018,5,3,9,45,274.0,272.0,1.75,15.55,491.0,541.93,422.23
2018,5,3,10,0,274.0,281.0,1.8,16.2,508.0,552.9,428.65
2018,5,3,10,15,314.0,297.5,1.85,16.75,565.5,608.18,468.05
2018,5,3,10,30,354.0,314.0,1.9,17.3,623.0,669.7,510.61
2018,5,3,10,45,546.0,258.0,1.95,17.8,747.0,793.61,600.7
2018,5,3,11,0,738.0,202.0,2.0,18.3,871.0,914.82,682.58
2018,5,3,11,15,837.0,160.5,2.05,18.7,928.5,957.65,708.7
2018,5,3,11,30,936.0,119.0,2.1,19.1,986.0,996.38,732.75
2018,5,3,11,45,949.5,112.0,2.15,19.5,995.5,990.52,727.78
2018,5,3,12,0,963.0,105.0,2.2,19.9,1005.0,981.38,721.26
2018,5,3,12,15,964.0,104.0,2.25,20.15,1002.5,963.59,709.61
2018,5,3,12,30,965.0,103.0,2.3,20.4,1000.0,942.82,696.11
2018,5,3,12,45,965.5,100.5,2.4,20.65,989.0,917.28,679.94
2018,5,3,13,0,966.0,98.0,2.5,20.9,978.0,888.95,661.82
2018,5,3,13,15,963.0,97.5,2.55,21.0,959.5,857.06,641.16
2018,5,3,13,30,960.0,97.0,2.6,21.1,941.0,822.78,618.75
2018,5,3,13,45,883.0,135.0,2.65,21.2,893.5,768.17,582.06
2018,5,3,14,0,806.0,173.0,2.7,21.3,846.0,715.49,544.21
2018,5,3,14,15,854.0,140.5,2.75,21.2,829.0,683.47,522.48
2018,5,3,14,30,902.0,108.0,2.8,21.1,812.0,648.76,497.71
2018,5,3,14,45,909.0,98.0,2.85,21.05,777.5,603.89,463.87
2018,5,3,15,0,916.0,88.0,2.9,21.0,743.0,556.88,427.43
2018,5,3,15,15,903.0,86.0,2.9,21.0,698.0,505.62,386.31
2018,5,3,15,30,890.0,84.0,2.9,21.0,653.0,454.36,344.07
2018,5,3,15,45,872.5,81.5,2.95,20.6,604.0,401.18,299.83
2018,5,3,16,0,855.0,79.0,3.0,20.2,555.0,348.89,255.1
2018,5,3,16,15,831.0,76.0,3.0,19.8,502.5,291.15,205.45
2018,5,3,16,30,807.0,73.0,3.0,19.4,450.0,239.7,160.55
2018,5,3,16,45,774.0,69.5,2.95,19.0,396.0,188.53,117.18
2018,5,3,17,0,741.0,66.0,2.9,18.6,342.0,140.73,79.34
2018,5,3,17,15,655.0,66.5,2.6,17.65,282.5,92.85,48.73
2018,5,3,17,30,569.0,67.0,2.3,16.7,223.0,57.08,34.86
2018,5,3,17,45,511.5,57.0,2.05,15.8,174.5,40.0,29.93
2018,5,3,18,0,454.0,47.0,1.8,14.9,126.0,34.36,24.76
2018,5,3,18,15,362.0,37.5,1.7,14.1,87.0,28.8,19.34
2018,5,3,18,30,270.0,28.0,1.6,13.3,48.0,22.9,11.22
2018,5,3,18,45,143.0,15.0,1.5,12.45,25.0,14.74,0.0
2018,5,3,19,0,16.0,2.0,1.4,11.6,2.0,0.0,0.0
2018,5,3,19,15,8.0,1.0,1.4,11.25,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,5,4,5,15,73.0,11.0,0.5,7.85,15.5,29.59,0.0
2018,5,4,5,30,146.0,22.0,0.5,8.4,31.0,80.11,31.56
2018,5,4,5,45,202.5,37.0,0.55,9.0,62.0,130.47,98.38
2018,5,4,6,0,259.0,52.0,0.6,9.6,93.0,179.08,142.71
2018,5,4,6,15,343.5,63.5,0.65,10.15,139.5,241.51,197.0
2018,5,4,6,30,428.0,75.0,0.7,10.7,186.0,311.84,256.45
