Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,45,205.5,31.5,1.65,8.1,59.5,127.86,101.48
2018,5,24,6,0,122.0,27.0,1.7,8.5,52.0,92.46,74.27
2018,5,24,6,15,61.0,32.0,1.7,9.0,44.5,67.86,53.84
2018,5,24,6,30,0.0,37.0,1.7,9.5,37.0,35.72,25.48
2018,5,24,6,45,0.0,53.5,1.7,10.05,53.5,51.69,39.17
2018,5,24,7,0,0.0,70.0,1.7,10.6,70.0,67.67,52.6
2018,5,24,7,15,0.0,77.5,1.7,11.25,77.5,74.94,58.41
2018,5,24,7,30,0.0,85.0,1.7,11.9,85.0,82.22,64.14
2018,5,24,7,45,0.0,93.5,1.75,12.5,93.5,90.62,70.74
2018,5,24,8,0,0.0,102.0,1.8,13.1,102.0,99.01,77.25
2018,5,24,8,15,0.0,115.0,1.85,13.7,115.0,111.9,87.38
2018,5,24,8,30,0.0,128.0,1.9,14.3,128.0,124.78,97.38
2018,5,24,8,45,1.5,139.0,2.0,14.9,140.0,136.94,106.77
2018,5,24,9,0,3.0,150.0,2.1,15.5,152.0,149.16,116.13
2018,5,24,9,15,4.0,153.0,2.15,16.0,156.0,153.0,118.75
2018,5,24,9,30,5.0,156.0,2.2,16.5,160.0,156.88,121.42
2018,5,24,9,45,5.5,158.5,2.25,17.05,163.0,159.82,123.31
2018,5,24,10,0,6.0,161.0,2.3,17.6,166.0,162.76,125.2
2018,5,24,10,15,7.5,171.0,2.4,18.0,177.5,174.04,133.78
2018,5,24,10,30,9.0,181.0,2.5,18.4,189.0,185.3,142.28
2018,5,24,10,45,8.5,178.5,2.55,18.8,186.0,182.26,139.53
2018,5,24,11,0,8.0,176.0,2.6,19.2,183.0,179.2,136.83
2018,5,24,11,15,6.5,164.5,2.6,19.35,170.5,166.35,126.63
2018,5,24,11,30,5.0,153.0,2.6,19.5,158.0,153.54,116.48
2018,5,24,11,45,5.0,151.0,2.65,19.7,156.0,151.45,114.75
2018,5,24,12,0,5.0,149.0,2.7,19.9,154.0,149.34,113.01
2018,5,24,12,15,8.5,174.5,2.75,19.8,182.5,177.11,134.82
2018,5,24,12,30,12.0,200.0,2.8,19.7,211.0,204.61,156.24
2018,5,24,12,45,28.0,305.0,2.85,19.6,331.0,319.65,244.4
2018,5,24,13,0,44.0,410.0,2.9,19.5,451.0,431.19,327.37
2018,5,24,13,15,60.5,420.0,3.05,19.15,475.5,450.8,342.65
2018,5,24,13,30,77.0,430.0,3.2,18.8,500.0,469.03,357.33
2018,5,24,13,45,84.5,423.5,3.3,18.5,498.5,463.76,354.42
2018,5,24,14,0,92.0,417.0,3.4,18.2,497.0,457.8,351.06
2018,5,24,14,15,74.5,388.0,3.5,17.85,451.0,413.77,318.8
2018,5,24,14,30,57.0,359.0,3.6,17.5,405.0,371.31,287.44
2018,5,24,14,45,51.0,329.0,3.7,17.2,369.0,336.52,261.73
2018,5,24,15,0,45.0,299.0,3.8,16.9,333.0,302.46,236.22
2018,5,24,15,15,48.5,269.0,3.8,16.9,303.5,274.02,214.56
2018,5,24,15,30,52.0,239.0,3.8,16.9,274.0,245.44,192.51
2018,5,24,15,45,84.0,243.0,3.85,16.2,295.0,258.12,203.17
2018,5,24,16,0,116.0,247.0,3.9,15.5,316.0,262.67,206.9
2018,5,24,16,15,146.0,231.5,3.8,15.05,310.5,251.06,197.07
2018,5,24,16,30,176.0,216.0,3.7,14.6,305.0,236.4,184.25
2018,5,24,16,45,201.5,190.5,3.65,14.2,282.0,209.82,161.4
2018,5,24,17,0,227.0,165.0,3.6,13.8,259.0,176.31,132.59
2018,5,24,17,15,210.0,143.0,3.5,13.3,221.0,142.8,105.98
2018,5,24,17,30,193.0,121.0,3.4,12.8,183.0,111.28,82.1
2018,5,24,17,45,124.5,99.5,3.3,12.3,136.5,85.54,65.67
2018,5,24,18,0,56.0,78.0,3.2,11.8,90.0,68.66,56.07
2018,5,24,18,15,52.5,58.5,3.1,11.45,67.5,49.91,38.95
2018,5,24,18,30,49.0,39.0,3.0,11.1,45.0,34.14,24.29
2018,5,24,18,45,30.5,24.5,2.9,10.7,27.5,21.84,11.23
2018,5,24,19,0,12.0,10.0,2.8,10.3,10.0,9.83,0.0
2018,5,24,19,15,6.0,5.0,2.75,10.1,5.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,7.3,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.1,7.4,1.0,0.98,0.0
2018,5,25,5,15,21.5,5.0,1.25,7.75,7.5,13.05,1.37
2018,5,25,5,30,43.0,9.0,1.4,8.1,14.0,30.48,19.2
2018,5,25,5,45,21.5,9.5,1.55,8.45,12.0,20.33,11.73
2018,5,25,6,0,0.0,10.0,1.7,8.8,10.0,9.64,2.75
2018,5,25,6,15,0.0,14.0,1.7,9.2,14.0,13.5,6.16
2018,5,25,6,30,0.0,18.0,1.7,9.6,18.0,17.36,9.52
2018,5,25,6,45,0.0,40.0,1.7,10.0,40.0,38.62,27.91
2018,5,25,7,0,0.0,62.0,1.7,10.4,62.0,59.92,46.03
2018,5,25,7,15,1.0,79.0,1.7,10.9,79.5,77.06,60.32
2018,5,25,7,30,2.0,96.0,1.7,11.4,97.0,94.69,74.8
2018,5,25,7,45,2.5,96.5,1.7,11.85,98.0,95.47,75.03
2018,5,25,8,0,3.0,97.0,1.7,12.3,99.0,96.34,75.38
2018,5,25,8,15,18.0,170.0,1.75,12.75,182.0,182.11,145.65
2018,5,25,8,30,33.0,243.0,1.8,13.2,265.0,277.97,221.4
2018,5,25,8,45,48.5,265.5,1.85,13.6,300.0,315.02,249.59
2018,5,25,9,0,64.0,288.0,1.9,14.0,335.0,352.57,278.02
2018,5,25,9,15,34.5,217.5,2.0,14.3,243.0,251.42,198.08
2018,5,25,9,30,5.0,147.0,2.1,14.6,151.0,147.96,114.95
2018,5,25,9,45,5.0,146.0,2.2,14.95,150.0,146.99,114.06
2018,5,25,10,0,5.0,145.0,2.3,15.3,149.0,146.02,112.98
2018,5,25,10,15,6.5,157.0,2.45,15.45,162.5,159.28,123.41
2018,5,25,10,30,8.0,169.0,2.6,15.6,176.0,172.52,133.75
2018,5,25,10,45,6.0,149.0,2.75,15.75,154.5,150.87,116.34
2018,5,25,11,0,4.0,129.0,2.9,15.9,133.0,129.31,99.02
2018,5,25,11,15,7.0,160.5,3.0,15.95,167.5,162.93,125.8
2018,5,25,11,30,10.0,192.0,3.1,16.0,202.0,196.44,152.16
2018,5,25,11,45,9.0,184.5,3.25,16.05,193.5,187.9,145.31
2018,5,25,12,0,8.0,177.0,3.4,16.1,185.0,179.38,138.57
2018,5,25,12,15,9.5,190.5,3.5,16.0,200.0,193.57,149.87
2018,5,25,12,30,11.0,204.0,3.6,15.9,215.0,207.6,161.01
2018,5,25,12,45,11.0,201.0,3.65,15.8,211.5,204.22,158.45
2018,5,25,13,0,11.0,198.0,3.7,15.7,208.0,200.82,155.92
2018,5,25,13,15,11.5,209.0,3.7,15.5,219.5,211.25,164.34
2018,5,25,13,30,12.0,220.0,3.7,15.3,231.0,221.54,172.65
2018,5,25,13,45,15.0,249.5,3.75,15.1,263.0,251.13,196.18
2018,5,25,14,0,18.0,279.0,3.8,14.9,295.0,280.11,219.14
2018,5,25,14,15,16.0,259.5,3.75,14.7,273.0,259.16,203.06
2018,5,25,14,30,14.0,240.0,3.7,14.5,251.0,238.42,187.19
2018,5,25,14,45,16.5,236.0,3.65,14.3,248.5,235.06,185.04
2018,5,25,15,0,19.0,232.0,3.6,14.1,246.0,231.42,182.63
2018,5,25,15,15,154.5,219.0,3.6,14.1,324.0,280.78,223.4
2018,5,25,15,30,290.0,206.0,3.6,14.1,402.0,319.54,253.78
2018,5,25,15,45,533.0,155.0,3.5,13.85,484.5,355.86,280.02
2018,5,25,16,0,776.0,104.0,3.4,13.6,567.0,377.0,290.53
2018,5,25,16,15,767.5,97.0,3.35,13.4,522.0,328.99,247.69
2018,5,25,16,30,759.0,90.0,3.3,13.2,477.0,281.51,204.85
2018,5,25,16,45,731.0,86.0,3.2,13.0,426.0,233.06,161.8
2018,5,25,17,0,703.0,82.0,3.1,12.8,375.0,184.02,119.33
2018,5,25,17,15,607.0,84.0,3.0,12.55,312.5,137.84,84.65
2018,5,25,17,30,511.0,86.0,2.9,12.3,250.0,101.7,62.12
2018,5,25,17,45,512.0,72.0,2.8,12.0,211.5,63.74,40.23
2018,5,25,18,0,513.0,58.0,2.7,11.7,173.0,40.8,31.18
2018,5,25,18,15,427.5,49.0,2.45,11.25,128.5,36.01,26.64
2018,5,25,18,30,342.0,40.0,2.2,10.8,84.0,30.92,21.57
2018,5,25,18,45,217.0,28.0,1.9,10.35,51.5,21.81,11.54
2018,5,25,19,0,92.0,16.0,1.6,9.9,19.0,15.73,0.0
2018,5,25,19,15,46.0,8.0,1.55,9.65,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,26,4,45,4.0,2.5,2.3,7.55,2.5,0.0,0.0
2018,5,26,5,0,8.0,5.0,2.4,7.6,5.0,6.93,0.0
2018,5,26,5,15,16.5,14.5,2.5,7.75,16.0,21.54,6.82
2018,5,26,5,30,25.0,24.0,2.6,7.9,27.0,36.4,24.42
2018,5,26,5,45,55.0,37.5,2.7,8.05,48.0,64.31,49.22
2018,5,26,6,0,85.0,51.0,2.8,8.2,69.0,94.73,76.44
2018,5,26,6,15,54.0,41.5,2.75,8.4,54.0,71.23,56.84
2018,5,26,6,30,23.0,32.0,2.7,8.6,39.0,46.19,35.04
2018,5,26,6,45,11.5,47.0,2.7,8.8,50.5,52.84,40.59
2018,5,26,7,0,0.0,62.0,2.7,9.0,62.0,59.92,46.26
2018,5,26,7,15,2.5,94.5,2.6,9.3,95.5,93.71,74.92
2018,5,26,7,30,5.0,127.0,2.5,9.6,129.0,128.52,103.89
2018,5,26,7,45,2.5,93.5,2.45,9.9,94.5,92.46,73.06
2018,5,26,8,0,0.0,60.0,2.4,10.2,60.0,58.02,43.69
2018,5,26,8,15,0.0,64.0,2.35,10.55,64.0,61.9,46.77
2018,5,26,8,30,0.0,68.0,2.3,10.9,68.0,65.79,49.81
2018,5,26,8,45,0.0,69.5,2.25,11.3,69.5,67.26,50.8
2018,5,26,9,0,0.0,71.0,2.2,11.7,71.0,68.73,51.81
2018,5,26,9,15,0.0,73.0,2.25,12.15,73.0,70.69,53.21
2018,5,26,9,30,0.0,75.0,2.3,12.6,75.0,72.64,54.61
2018,5,26,9,45,0.0,90.0,2.35,13.05,90.0,87.24,66.35
2018,5,26,10,0,0.0,105.0,2.4,13.5,105.0,101.95,78.07
2018,5,26,10,15,0.0,108.5,2.5,13.95,108.5,105.39,80.6
2018,5,26,10,30,0.0,112.0,2.6,14.4,112.0,108.82,83.13
2018,5,26,10,45,0.0,114.5,2.7,14.8,114.5,111.27,84.89
2018,5,26,11,0,0.0,117.0,2.8,15.2,117.0,113.7,86.64
2018,5,26,11,15,0.5,122.0,2.9,15.55,122.5,119.04,90.77
2018,5,26,11,30,1.0,127.0,3.0,15.9,128.0,124.36,94.87
2018,5,26,11,45,2.0,131.5,3.1,16.25,133.5,129.63,98.96
2018,5,26,12,0,3.0,136.0,3.2,16.6,139.0,134.84,103.0
2018,5,26,12,15,5.0,148.0,3.35,16.8,153.0,148.2,113.59
2018,5,26,12,30,7.0,160.0,3.5,17.0,167.0,161.41,124.04
2018,5,26,12,45,9.0,178.5,3.6,17.2,187.0,180.75,139.25
2018,5,26,13,0,11.0,197.0,3.7,17.4,207.0,199.87,154.22
2018,5,26,13,15,12.5,224.0,3.8,17.5,235.5,226.47,174.99
2018,5,26,13,30,14.0,251.0,3.9,17.6,264.0,252.72,195.4
2018,5,26,13,45,111.5,241.5,3.95,17.7,338.5,314.38,246.35
2018,5,26,14,0,209.0,232.0,4.0,17.8,413.0,368.34,290.23
2018,5,26,14,15,334.0,196.0,4.1,17.75,473.5,409.39,324.44
2018,5,26,14,30,459.0,160.0,4.2,17.7,534.0,440.75,350.33
2018,5,26,14,45,440.0,164.0,4.25,17.6,509.0,412.01,327.14
2018,5,26,15,0,421.0,168.0,4.3,17.5,484.0,384.17,304.55
2018,5,26,15,15,476.0,155.5,4.3,17.5,493.5,380.78,300.96
2018,5,26,15,30,531.0,143.0,4.3,17.5,503.0,371.92,292.16
2018,5,26,15,45,471.5,153.5,4.3,17.1,456.5,329.6,257.19
2018,5,26,16,0,412.0,164.0,4.3,16.7,410.0,293.61,227.28
2018,5,26,16,15,388.5,161.5,4.25,16.35,378.0,261.97,200.38
2018,5,26,16,30,365.0,159.0,4.2,16.0,346.0,232.44,175.14
2018,5,26,16,45,386.5,141.5,4.15,15.65,320.5,202.61,148.32
2018,5,26,17,0,408.0,124.0,4.1,15.3,295.0,170.79,119.92
2018,5,26,17,15,425.0,109.0,3.95,14.85,266.0,138.55,92.46
2018,5,26,17,30,442.0,94.0,3.8,14.4,237.0,104.91,66.68
2018,5,26,17,45,362.5,83.0,3.7,13.9,186.5,70.53,47.81
2018,5,26,18,0,283.0,72.0,3.6,13.4,136.0,52.39,41.29
2018,5,26,18,15,212.0,57.0,3.4,12.75,98.0,42.42,32.17
2018,5,26,18,30,141.0,42.0,3.2,12.1,60.0,34.44,24.54
2018,5,26,18,45,87.5,27.5,2.95,11.5,37.0,22.95,12.62
2018,5,26,19,0,34.0,13.0,2.7,10.9,14.0,12.78,0.0
2018,5,26,19,15,17.0,6.5,2.7,10.55,7.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,27,4,45,4.5,4.0,1.55,7.9,4.0,0.0,0.0
2018,5,27,5,0,9.0,8.0,1.5,8.0,8.0,10.14,0.0
2018,5,27,5,15,88.5,23.5,1.5,8.4,33.0,59.61,29.37
2018,5,27,5,30,168.0,39.0,1.5,8.8,58.0,118.85,90.13
2018,5,27,5,45,316.5,49.5,1.45,9.2,107.5,196.23,157.09
2018,5,27,6,0,465.0,60.0,1.4,9.6,157.0,290.38,237.71
2018,5,27,6,15,529.5,67.0,1.45,10.25,206.5,351.76,290.51
2018,5,27,6,30,594.0,74.0,1.5,10.9,256.0,418.27,345.8
2018,5,27,6,45,604.0,85.5,1.5,11.55,300.0,463.14,381.57
2018,5,27,7,0,614.0,97.0,1.5,12.2,344.0,507.83,415.78
2018,5,27,7,15,682.5,94.5,1.65,13.1,404.0,575.06,467.18
2018,5,27,7,30,751.0,92.0,1.8,14.0,464.0,643.86,517.87
2018,5,27,7,45,777.0,95.0,1.9,14.85,515.0,693.64,551.15
2018,5,27,8,0,803.0,98.0,2.0,15.7,566.0,743.4,583.86
2018,5,27,8,15,814.5,103.5,2.1,16.5,612.0,783.97,609.5
2018,5,27,8,30,826.0,109.0,2.2,17.3,658.0,823.07,633.8
2018,5,27,8,45,850.5,106.5,2.3,18.05,704.5,857.63,654.78
2018,5,27,9,0,875.0,104.0,2.4,18.8,751.0,896.27,678.35
2018,5,27,9,15,886.5,105.0,2.5,19.25,790.0,925.49,696.06
2018,5,27,9,30,898.0,106.0,2.6,19.7,829.0,952.48,712.29
2018,5,27,9,45,908.0,106.0,2.65,20.2,862.0,974.58,724.67
2018,5,27,10,0,918.0,106.0,2.7,20.7,895.0,994.1,735.37
2018,5,27,10,15,924.0,106.5,2.8,21.05,921.5,1007.55,743.04
2018,5,27,10,30,930.0,107.0,2.9,21.4,948.0,1018.09,748.92
2018,5,27,10,45,934.5,107.0,3.0,21.8,967.5,1023.65,751.53
2018,5,27,11,0,939.0,107.0,3.1,22.2,987.0,1026.17,752.28
2018,5,27,11,15,941.5,107.5,3.2,22.4,999.0,1024.17,750.78
2018,5,27,11,30,944.0,108.0,3.3,22.6,1011.0,1019.1,747.4
2018,5,27,11,45,945.0,108.0,3.4,22.85,1015.5,1009.06,740.72
2018,5,27,12,0,946.0,108.0,3.5,23.1,1020.0,996.06,732.18
2018,5,27,12,15,935.0,115.0,3.6,23.25,1014.0,975.88,719.24
2018,5,27,12,30,924.0,122.0,3.7,23.4,1008.0,953.2,704.67
2018,5,27,12,45,932.5,113.5,3.8,23.5,999.5,930.68,690.31
2018,5,27,13,0,941.0,105.0,3.9,23.6,991.0,905.25,673.93
2018,5,27,13,15,937.5,104.5,3.95,23.6,973.0,874.55,653.91
2018,5,27,13,30,934.0,104.0,4.0,23.6,955.0,841.64,632.29
2018,5,27,13,45,929.5,102.5,4.1,23.6,930.0,804.97,608.12
2018,5,27,14,0,925.0,101.0,4.2,23.6,905.0,766.46,582.42
2018,5,27,14,15,918.5,99.5,4.2,23.5,873.5,724.9,554.18
2018,5,27,14,30,912.0,98.0,4.2,23.4,842.0,682.0,523.31
2018,5,27,14,45,902.5,96.5,4.2,23.3,804.5,636.12,488.89
2018,5,27,15,0,893.0,95.0,4.2,23.2,767.0,589.53,453.12
2018,5,27,15,15,881.0,93.0,4.2,23.2,724.5,540.69,414.61
2018,5,27,15,30,869.0,91.0,4.2,23.2,682.0,491.79,375.09
2018,5,27,15,45,853.5,88.5,4.05,22.85,635.5,441.11,333.52
2018,5,27,16,0,838.0,86.0,3.9,22.5,589.0,391.11,291.47
2018,5,27,16,15,818.0,83.5,3.8,22.2,539.5,336.32,244.95
2018,5,27,16,30,798.0,81.0,3.7,21.9,490.0,287.24,202.2
2018,5,27,16,45,771.0,77.5,3.6,21.6,438.5,237.49,159.16
2018,5,27,17,0,744.0,74.0,3.5,21.3,387.0,190.41,119.21
2018,5,27,17,15,706.0,70.0,3.2,20.65,335.0,144.35,83.01
2018,5,27,17,30,668.0,66.0,2.9,20.0,283.0,98.99,51.62
2018,5,27,17,45,612.5,60.5,2.55,19.3,232.5,59.12,31.96
2018,5,27,18,0,557.0,55.0,2.2,18.6,182.0,37.97,27.8
2018,5,27,18,15,471.5,47.5,1.95,17.6,136.5,34.39,24.53
2018,5,27,18,30,386.0,40.0,1.7,16.6,91.0,30.63,20.84
2018,5,27,18,45,256.0,28.5,1.5,15.6,56.5,22.63,12.34
2018,5,27,19,0,126.0,17.0,1.3,14.6,22.0,16.71,0.0
2018,5,27,19,15,63.0,8.5,1.25,14.2,11.0,8.36,0.0
2018,5,27,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,28,4,45,49.5,6.5,0.4,12.2,7.5,0.0,0.0
2018,5,28,5,0,99.0,13.0,0.4,12.4,15.0,37.91,0.0
2018,5,28,5,15,236.0,23.5,0.4,13.05,46.0,109.5,57.86
2018,5,28,5,30,373.0,34.0,0.4,13.7,77.0,185.27,137.52
2018,5,28,5,45,465.5,41.0,0.4,14.4,121.5,247.6,192.26
2018,5,28,6,0,558.0,48.0,0.4,15.1,166.0,318.51,252.12
2018,5,28,6,15,617.0,53.0,0.45,15.85,216.0,378.76,302.1
2018,5,28,6,30,676.0,58.0,0.5,16.6,266.0,441.76,352.28
2018,5,28,6,45,716.5,62.0,0.55,17.35,318.5,499.42,396.38
2018,5,28,7,0,757.0,66.0,0.6,18.1,371.0,559.4,440.45
2018,5,28,7,15,785.5,69.0,0.75,19.05,423.5,612.22,478.4
2018,5,28,7,30,814.0,72.0,0.9,20.0,476.0,665.74,514.28
2018,5,28,7,45,836.0,74.5,1.1,21.0,527.0,709.81,542.91
2018,5,28,8,0,858.0,77.0,1.3,22.0,578.0,757.9,573.83
2018,5,28,8,15,874.0,78.5,1.45,22.7,625.5,799.39,599.81
2018,5,28,8,30,890.0,80.0,1.6,23.4,673.0,839.64,624.68
2018,5,28,8,45,903.0,82.0,1.75,24.05,717.5,876.36,647.05
2018,5,28,9,0,916.0,84.0,1.9,24.7,762.0,911.21,668.01
2018,5,28,9,15,923.5,86.0,2.05,25.2,800.0,938.94,684.59
2018,5,28,9,30,931.0,88.0,2.2,25.7,838.0,964.18,699.57
2018,5,28,9,45,935.0,91.0,2.3,26.15,870.0,984.53,711.04
2018,5,28,10,0,939.0,94.0,2.4,26.6,902.0,1002.0,720.73
2018,5,28,10,15,944.5,95.0,2.55,26.9,929.0,1015.82,729.11
2018,5,28,10,30,950.0,96.0,2.7,27.2,956.0,1026.65,735.67
2018,5,28,10,45,954.0,96.5,2.8,27.5,975.5,1032.43,738.64
2018,5,28,11,0,958.0,97.0,2.9,27.8,995.0,1035.1,739.78
2018,5,28,11,15,960.0,97.0,3.0,27.95,1006.5,1032.17,737.92
2018,5,28,11,30,962.0,97.0,3.1,28.1,1018.0,1026.13,734.21
2018,5,28,11,45,963.0,97.0,3.2,28.25,1023.0,1016.04,728.02
2018,5,28,12,0,964.0,97.0,3.3,28.4,1028.0,1002.94,719.97
2018,5,28,12,15,962.5,97.5,3.4,28.45,1024.5,985.07,709.18
2018,5,28,12,30,961.0,98.0,3.5,28.5,1021.0,964.4,696.6
2018,5,28,12,45,957.5,99.0,3.6,28.55,1010.0,939.74,681.39
2018,5,28,13,0,954.0,100.0,3.7,28.6,999.0,912.56,664.47
2018,5,28,13,15,951.0,99.0,3.75,28.55,981.0,881.52,644.88
2018,5,28,13,30,948.0,98.0,3.8,28.5,963.0,848.2,623.66
2018,5,28,13,45,943.0,97.0,3.85,28.45,937.5,811.23,599.81
2018,5,28,14,0,938.0,96.0,3.9,28.4,912.0,772.42,574.48
2018,5,28,14,15,931.5,94.5,3.95,28.2,880.5,730.45,547.03
2018,5,28,14,30,925.0,93.0,4.0,28.0,849.0,687.1,517.19
2018,5,28,14,45,916.0,91.5,4.0,27.85,811.5,641.05,483.46
2018,5,28,15,0,907.0,90.0,4.0,27.7,774.0,594.23,448.34
2018,5,28,15,15,895.0,88.0,4.0,27.7,731.0,544.83,410.18
2018,5,28,15,30,883.0,86.0,4.0,27.7,688.0,495.35,370.98
2018,5,28,15,45,868.0,84.0,3.95,27.25,641.5,444.72,330.47
2018,5,28,16,0,853.0,82.0,3.9,26.8,595.0,394.71,289.31
2018,5,28,16,15,833.5,79.5,3.8,26.4,545.5,343.61,246.35
2018,5,28,16,30,814.0,77.0,3.7,26.0,496.0,289.67,200.62
2018,5,28,16,45,787.0,74.0,3.6,25.65,444.0,239.56,157.89
2018,5,28,17,0,760.0,71.0,3.5,25.3,392.0,192.11,118.14
2018,5,28,17,15,723.5,66.5,3.2,24.5,339.5,144.96,81.44
2018,5,28,17,30,687.0,62.0,2.9,23.7,287.0,101.72,52.06
2018,5,28,17,45,633.5,57.0,2.55,22.9,236.5,58.25,29.62
2018,5,28,18,0,580.0,52.0,2.2,22.1,186.0,35.35,25.1
2018,5,28,18,15,496.5,45.5,2.0,21.0,140.0,32.49,22.53
2018,5,28,18,30,413.0,39.0,1.8,19.9,94.0,29.54,19.61
2018,5,28,18,45,279.5,28.0,1.55,18.85,58.5,22.0,11.8
2018,5,28,19,0,146.0,17.0,1.3,17.8,23.0,16.71,0.0
2018,5,28,19,15,73.0,8.5,1.25,17.4,11.5,8.36,0.0
2018,5,28,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.5,0.95,13.95,7.5,0.0,0.0
2018,5,29,5,0,93.0,13.0,1.0,14.1,15.0,36.47,0.0
2018,5,29,5,15,224.5,24.5,1.2,14.8,46.0,107.47,58.18
2018,5,29,5,30,356.0,36.0,1.4,15.5,77.0,181.69,134.99
2018,5,29,5,45,446.0,44.0,1.55,16.15,121.0,243.63,189.9
2018,5,29,6,0,536.0,52.0,1.7,16.8,165.0,313.83,250.26
2018,5,29,6,15,594.0,57.5,1.7,17.45,214.5,373.3,300.5
2018,5,29,6,30,652.0,63.0,1.7,18.1,264.0,437.38,352.45
2018,5,29,6,45,692.0,67.0,1.7,18.8,315.5,491.39,394.65
2018,5,29,7,0,732.0,71.0,1.7,19.5,367.0,550.06,438.68
2018,5,29,7,15,760.5,74.5,1.65,20.3,418.5,602.46,475.89
2018,5,29,7,30,789.0,78.0,1.6,21.1,470.0,655.6,511.1
2018,5,29,7,45,810.0,81.0,1.55,21.95,520.0,703.03,540.47
2018,5,29,8,0,831.0,84.0,1.5,22.8,570.0,745.41,565.5
2018,5,29,8,15,846.5,86.5,1.4,23.45,617.0,786.69,589.06
2018,5,29,8,30,862.0,89.0,1.3,24.1,664.0,826.75,611.1
2018,5,29,8,45,874.5,91.0,1.25,24.75,707.0,862.2,630.15
2018,5,29,9,0,887.0,93.0,1.2,25.4,750.0,895.83,647.66
2018,5,29,9,15,899.5,93.0,1.2,25.9,789.0,925.23,663.32
2018,5,29,9,30,912.0,93.0,1.2,26.4,828.0,952.44,677.51
2018,5,29,9,45,922.5,93.0,1.2,26.85,862.0,975.38,689.11
2018,5,29,10,0,933.0,93.0,1.2,27.3,896.0,995.71,699.11
2018,5,29,10,15,938.5,93.0,1.3,27.65,922.0,1008.45,706.48
2018,5,29,10,30,944.0,93.0,1.4,28.0,948.0,1018.25,712.18
2018,5,29,10,45,947.5,94.0,1.5,28.3,967.5,1024.1,715.72
2018,5,29,11,0,951.0,95.0,1.6,28.6,987.0,1026.85,717.45
2018,5,29,11,15,953.0,95.5,1.75,28.75,999.0,1024.51,717.28
2018,5,29,11,30,955.0,96.0,1.9,28.9,1011.0,1019.07,715.22
2018,5,29,11,45,955.5,97.0,2.0,29.05,1016.0,1009.62,710.06
2018,5,29,12,0,956.0,98.0,2.1,29.2,1021.0,997.18,703.09
2018,5,29,12,15,954.0,98.5,2.3,29.25,1017.5,979.01,693.86
2018,5,29,12,30,952.0,99.0,2.5,29.3,1014.0,958.09,682.69
2018,5,29,12,45,948.0,100.5,2.65,29.3,1003.0,933.71,668.8
2018,5,29,13,0,944.0,102.0,2.8,29.3,992.0,906.86,653.15
2018,5,29,13,15,940.0,101.0,3.0,29.1,973.5,875.3,635.05
2018,5,29,13,30,936.0,100.0,3.2,28.9,955.0,841.57,615.14
2018,5,29,13,45,930.0,100.0,3.35,28.75,930.0,805.21,592.71
2018,5,29,14,0,924.0,100.0,3.5,28.6,905.0,767.09,568.74
2018,5,29,14,15,916.5,99.0,3.65,28.3,873.5,725.45,542.26
2018,5,29,14,30,909.0,98.0,3.8,28.0,842.0,682.53,513.22
2018,5,29,14,45,899.0,97.0,3.95,27.65,804.5,637.01,480.73
2018,5,29,15,0,889.0,96.0,4.1,27.3,767.0,590.82,446.76
2018,5,29,15,15,877.0,93.5,4.1,27.3,724.5,541.79,408.84
2018,5,29,15,30,865.0,91.0,4.1,27.3,682.0,492.7,369.91
2018,5,29,15,45,848.5,89.5,4.3,26.3,635.5,442.72,330.89
2018,5,29,16,0,832.0,88.0,4.5,25.3,589.0,389.42,288.1
2018,5,29,16,15,811.0,85.5,4.5,24.6,540.0,338.73,245.56
2018,5,29,16,30,790.0,83.0,4.5,23.9,491.0,289.74,203.59
2018,5,29,16,45,762.5,79.5,4.55,23.2,439.5,240.26,161.3
2018,5,29,17,0,735.0,76.0,4.6,22.5,388.0,193.5,121.9
2018,5,29,17,15,697.5,71.5,4.45,21.55,336.0,147.45,85.63
2018,5,29,17,30,660.0,67.0,4.3,20.6,284.0,101.99,53.74
2018,5,29,17,45,606.0,61.5,4.2,19.65,234.0,62.4,33.43
2018,5,29,18,0,552.0,56.0,4.1,18.7,184.0,38.59,28.32
2018,5,29,18,15,468.5,49.0,3.9,17.75,139.0,35.49,25.48
2018,5,29,18,30,385.0,42.0,3.7,16.8,94.0,32.29,22.28
2018,5,29,18,45,257.0,30.5,3.55,15.85,59.0,24.37,14.05
2018,5,29,19,0,129.0,19.0,3.4,14.9,24.0,18.68,0.0
2018,5,29,19,15,64.5,9.5,3.35,14.35,12.0,9.34,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.5,3.5,7.85,1.5,0.0,0.0
2018,5,30,5,0,0.0,3.0,3.6,7.9,3.0,2.95,0.0
2018,5,30,5,15,0.0,8.5,3.7,8.2,8.5,8.19,0.0
2018,5,30,5,30,0.0,14.0,3.8,8.5,14.0,13.5,5.68
2018,5,30,5,45,0.0,23.5,3.9,8.8,23.5,22.67,13.87
2018,5,30,6,0,0.0,33.0,4.0,9.1,33.0,31.85,22.02
2018,5,30,6,15,0.0,35.0,4.0,9.55,35.0,33.79,23.77
2018,5,30,6,30,0.0,37.0,4.0,10.0,37.0,35.72,25.4
2018,5,30,6,45,0.0,37.0,4.0,10.45,37.0,35.72,25.29
2018,5,30,7,0,0.0,37.0,4.0,10.9,37.0,35.73,25.16
2018,5,30,7,15,3.0,67.5,3.95,11.4,69.0,67.25,51.95
2018,5,30,7,30,6.0,98.0,3.9,11.9,101.0,99.52,78.9
2018,5,30,7,45,6.5,126.5,3.9,12.4,130.0,128.78,102.78
2018,5,30,8,0,7.0,155.0,3.9,12.9,159.0,158.12,126.34
2018,5,30,8,15,5.0,138.5,3.9,13.45,141.5,139.54,110.4
2018,5,30,8,30,3.0,122.0,3.9,14.0,124.0,121.29,94.9
2018,5,30,8,45,5.5,152.0,3.85,14.6,156.0,153.41,120.6
2018,5,30,9,0,8.0,182.0,3.8,15.2,188.0,185.7,145.98
2018,5,30,9,15,11.5,211.0,3.85,15.65,220.0,217.98,171.13
2018,5,30,9,30,15.0,240.0,3.9,16.1,252.0,250.32,196.0
2018,5,30,9,45,18.0,270.5,3.9,16.55,285.5,283.71,221.31
2018,5,30,10,0,21.0,301.0,3.9,17.0,319.0,317.01,246.25
2018,5,30,10,15,21.0,298.0,3.95,17.35,316.5,313.57,242.93
2018,5,30,10,30,21.0,295.0,4.0,17.7,314.0,316.07,244.3
2018,5,30,10,45,20.0,297.5,4.1,18.0,316.0,311.21,240.1
2018,5,30,11,0,19.0,300.0,4.2,18.3,318.0,312.21,240.44
2018,5,30,11,15,19.0,303.5,4.25,18.45,321.5,315.1,242.39
2018,5,30,11,30,19.0,307.0,4.3,18.6,325.0,317.89,244.29
2018,5,30,11,45,85.5,297.5,4.4,18.75,380.0,377.93,292.67
2018,5,30,12,0,152.0,288.0,4.5,18.9,435.0,430.32,334.51
2018,5,30,12,15,268.5,271.0,4.6,18.85,529.5,518.91,404.8
2018,5,30,12,30,385.0,254.0,4.7,18.8,624.0,599.48,467.78
2018,5,30,12,45,353.0,266.0,4.85,18.75,602.5,571.28,445.96
2018,5,30,13,0,321.0,278.0,5.0,18.7,581.0,543.44,424.69
2018,5,30,13,15,235.0,275.5,5.05,18.45,495.0,458.14,358.92
2018,5,30,13,30,149.0,273.0,5.1,18.2,409.0,377.88,295.98
2018,5,30,13,45,133.5,282.0,5.2,18.0,401.5,369.58,289.56
2018,5,30,14,0,118.0,291.0,5.3,17.8,394.0,360.22,282.19
2018,5,30,14,15,278.5,262.5,5.3,17.5,494.0,435.79,344.65
2018,5,30,14,30,439.0,234.0,5.3,17.2,594.0,498.76,395.67
2018,5,30,14,45,330.0,249.5,5.3,16.9,513.0,425.79,337.49
2018,5,30,15,0,221.0,265.0,5.3,16.6,432.0,364.92,288.7
2018,5,30,15,15,192.5,271.5,5.3,16.6,411.0,348.23,275.01
2018,5,30,15,30,164.0,278.0,5.3,16.6,390.0,329.31,259.65
2018,5,30,15,45,264.5,250.0,5.2,15.8,416.0,333.66,263.2
2018,5,30,16,0,365.0,222.0,5.1,15.0,442.0,333.06,261.24
2018,5,30,16,15,299.0,217.0,5.05,14.55,387.5,287.03,224.09
2018,5,30,16,30,233.0,212.0,5.0,14.1,333.0,247.16,192.44
2018,5,30,16,45,267.5,185.5,4.9,13.6,310.5,219.41,167.89
2018,5,30,17,0,302.0,159.0,4.8,13.1,288.0,188.52,140.31
2018,5,30,17,15,328.0,135.0,4.75,12.55,258.0,155.43,111.66
2018,5,30,17,30,354.0,111.0,4.7,12.0,228.0,115.23,78.79
2018,5,30,17,45,349.5,92.5,4.65,11.4,191.5,81.0,55.9
2018,5,30,18,0,345.0,74.0,4.6,10.8,155.0,53.67,42.9
2018,5,30,18,15,277.0,60.5,4.5,10.25,115.5,44.97,34.85
2018,5,30,18,30,209.0,47.0,4.4,9.7,76.0,35.78,26.12
2018,5,30,18,45,132.0,32.0,4.35,9.15,47.5,26.53,16.47
2018,5,30,19,0,55.0,17.0,4.3,8.6,19.0,14.4,0.0
2018,5,30,19,15,27.5,8.5,4.25,8.3,9.5,8.36,0.0
2018,5,30,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,7.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,31,4,45,13.5,4.0,2.95,6.85,4.5,0.0,0.0
2018,5,31,5,0,27.0,8.0,2.9,6.9,9.0,14.79,0.0
2018,5,31,5,15,43.5,11.5,2.95,7.1,15.5,28.91,13.26
2018,5,31,5,30,60.0,15.0,3.0,7.3,22.0,46.02,32.28
2018,5,31,5,45,45.0,15.5,3.0,7.5,22.0,37.27,26.3
2018,5,31,6,0,30.0,16.0,3.0,7.7,22.0,32.69,22.98
2018,5,31,6,15,15.0,31.0,3.0,8.1,34.0,37.57,27.39
2018,5,31,6,30,0.0,46.0,3.0,8.5,46.0,44.43,33.16
2018,5,31,6,45,0.0,60.0,3.0,8.9,60.0,57.98,44.75
2018,5,31,7,0,0.0,74.0,3.0,9.3,74.0,71.55,56.16
2018,5,31,7,15,0.0,89.0,3.0,9.8,89.0,86.42,68.48
2018,5,31,7,30,0.0,104.0,3.0,10.3,104.0,101.37,80.67
2018,5,31,7,45,1.5,124.5,3.05,10.85,125.5,123.02,98.33
2018,5,31,8,0,3.0,145.0,3.1,11.4,147.0,144.76,115.79
2018,5,31,8,15,6.5,171.5,3.1,11.85,176.0,174.34,139.53
2018,5,31,8,30,10.0,198.0,3.1,12.3,205.0,204.09,163.04
2018,5,31,8,45,17.0,226.0,3.15,12.75,238.5,238.53,190.14
2018,5,31,9,0,24.0,254.0,3.2,13.2,272.0,280.72,222.93
2018,5,31,9,15,24.0,270.0,3.3,13.55,288.5,296.98,234.83
2018,5,31,9,30,24.0,286.0,3.4,13.9,305.0,313.07,246.6
2018,5,31,9,45,24.0,299.0,3.45,14.25,319.0,325.83,255.71
2018,5,31,10,0,24.0,312.0,3.5,14.6,333.0,338.42,264.67
2018,5,31,10,15,23.0,313.5,3.65,14.8,334.0,337.99,263.84
2018,5,31,10,30,22.0,315.0,3.8,15.0,335.0,331.13,258.18
2018,5,31,10,45,19.0,293.5,3.95,15.25,311.0,306.27,238.62
2018,5,31,11,0,16.0,272.0,4.1,15.5,287.0,281.59,219.22
2018,5,31,11,15,16.0,269.5,4.2,15.55,284.5,278.69,216.93
2018,5,31,11,30,16.0,267.0,4.3,15.6,282.0,275.74,214.59
2018,5,31,11,45,17.5,288.5,4.45,15.65,305.0,297.65,231.57
2018,5,31,12,0,19.0,310.0,4.6,15.7,328.0,319.31,248.26
2018,5,31,12,15,21.0,329.5,4.7,15.65,349.5,339.2,263.65
2018,5,31,12,30,23.0,349.0,4.8,15.6,371.0,358.77,278.8
2018,5,31,12,45,22.0,338.5,4.9,15.5,359.5,346.49,269.6
2018,5,31,13,0,21.0,328.0,5.0,15.4,348.0,334.28,260.51
2018,5,31,13,15,20.0,316.5,5.0,15.3,335.0,321.19,250.64
2018,5,31,13,30,19.0,305.0,5.0,15.2,322.0,308.19,240.84
2018,5,31,13,45,212.5,263.0,5.0,15.05,449.0,410.38,326.84
2018,5,31,14,0,406.0,221.0,5.0,14.9,576.0,501.72,401.82
2018,5,31,14,15,624.5,172.5,4.95,14.75,696.0,589.86,472.58
2018,5,31,14,30,843.0,124.0,4.9,14.6,816.0,665.47,531.43
2018,5,31,14,45,834.5,120.0,4.85,14.45,779.0,620.86,495.95
2018,5,31,15,0,826.0,116.0,4.8,14.3,742.0,572.63,457.59
2018,5,31,15,15,784.0,118.5,4.8,14.3,686.0,514.93,410.73
2018,5,31,15,30,742.0,121.0,4.8,14.3,630.0,460.05,365.29
2018,5,31,15,45,773.5,111.5,4.65,13.8,609.5,429.03,337.86
2018,5,31,16,0,805.0,102.0,4.5,13.3,589.0,394.39,306.26
2018,5,31,16,15,788.5,98.5,4.45,12.95,542.5,345.63,262.99
2018,5,31,16,30,772.0,95.0,4.4,12.6,496.0,298.15,220.17
2018,5,31,16,45,753.5,89.0,4.35,12.25,446.5,249.43,176.29
2018,5,31,17,0,735.0,83.0,4.3,11.9,397.0,202.55,134.63
2018,5,31,17,15,695.0,78.5,4.2,11.45,344.5,152.54,93.38
2018,5,31,17,30,655.0,74.0,4.1,11.0,292.0,110.1,62.45
2018,5,31,17,45,597.5,68.5,4.0,10.5,241.0,70.52,40.69
2018,5,31,18,0,540.0,63.0,3.9,10.0,190.0,44.43,34.71
2018,5,31,18,15,453.5,54.5,3.75,9.55,143.5,40.29,30.77
2018,5,31,18,30,367.0,46.0,3.6,9.1,97.0,35.93,26.36
2018,5,31,18,45,243.0,33.5,3.4,8.65,62.0,26.08,16.3
2018,5,31,19,0,119.0,21.0,3.2,8.2,27.0,16.73,0.0
2018,5,31,19,15,59.5,10.5,3.15,7.95,13.5,10.32,0.0
2018,5,31,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,6,1,4,45,21.0,5.0,1.7,6.25,5.5,0.0,0.0
2018,6,1,5,0,42.0,10.0,1.8,6.5,11.0,20.63,0.0
2018,6,1,5,15,140.0,23.5,1.85,6.95,38.0,81.24,47.76
2018,6,1,5,30,238.0,37.0,1.9,7.4,65.0,140.91,108.41
2018,6,1,5,45,384.5,46.0,1.95,7.9,117.0,222.11,179.41
2018,6,1,6,0,531.0,55.0,2.0,8.4,169.0,316.03,260.72
2018,6,1,6,15,593.0,60.5,2.0,9.0,219.5,377.39,314.08
2018,6,1,6,30,655.0,66.0,2.0,9.6,270.0,443.66,369.62
2018,6,1,6,45,698.5,70.0,1.95,10.25,323.0,499.69,414.8
2018,6,1,7,0,742.0,74.0,1.9,10.9,376.0,560.88,462.16
2018,6,1,7,15,772.0,77.5,1.9,11.7,428.5,614.71,502.01
2018,6,1,7,30,802.0,81.0,1.9,12.5,481.0,669.35,539.95
2018,6,1,7,45,825.0,83.0,1.9,13.25,532.0,717.59,571.62
2018,6,1,8,0,848.0,85.0,1.9,14.0,583.0,760.87,598.99
2018,6,1,8,15,865.0,87.5,1.95,14.85,631.0,803.91,625.85
2018,6,1,8,30,882.0,90.0,2.0,15.7,679.0,845.78,651.4
2018,6,1,8,45,895.5,91.0,2.1,16.6,723.0,881.54,672.69
2018,6,1,9,0,909.0,92.0,2.2,17.5,767.0,915.49,692.56
2018,6,1,9,15,921.0,93.0,2.2,18.15,807.0,946.04,709.62
2018,6,1,9,30,933.0,94.0,2.2,18.8,847.0,974.32,725.01
2018,6,1,9,45,943.5,93.0,2.25,19.5,881.0,996.55,736.75
2018,6,1,10,0,954.0,92.0,2.3,20.2,915.0,1016.14,746.81
2018,6,1,10,15,959.5,92.5,2.3,20.75,941.5,1029.68,752.86
2018,6,1,10,30,965.0,93.0,2.3,21.3,968.0,1040.21,757.09
2018,6,1,10,45,969.0,94.0,2.35,21.8,988.5,1046.7,759.57
2018,6,1,11,0,973.0,95.0,2.4,22.3,1009.0,1050.02,760.17
2018,6,1,11,15,975.5,94.5,2.45,22.7,1021.0,1047.17,757.27
2018,6,1,11,30,978.0,94.0,2.5,23.1,1033.0,1041.17,752.54
2018,6,1,11,45,979.0,94.5,2.55,23.5,1038.0,1031.6,745.65
2018,6,1,12,0,980.0,95.0,2.6,23.9,1043.0,1018.97,736.93
2018,6,1,12,15,976.5,97.0,2.7,24.15,1039.5,1000.63,725.53
2018,6,1,12,30,973.0,99.0,2.8,24.4,1036.0,979.51,712.34
2018,6,1,12,45,967.0,101.0,2.9,24.6,1024.0,953.51,696.08
2018,6,1,13,0,961.0,103.0,3.0,24.8,1012.0,925.07,678.15
2018,6,1,13,15,957.5,102.5,3.1,24.85,994.0,894.07,658.78
2018,6,1,13,30,954.0,102.0,3.2,24.9,976.0,860.81,637.72
2018,6,1,13,45,949.0,101.0,3.25,25.0,950.5,823.81,613.53
2018,6,1,14,0,944.0,100.0,3.3,25.1,925.0,784.97,587.88
2018,6,1,14,15,937.0,99.0,3.4,25.0,893.5,743.05,560.5
2018,6,1,14,30,930.0,98.0,3.5,24.9,862.0,699.78,530.81
2018,6,1,14,45,921.5,95.5,3.6,24.8,824.0,653.07,496.82
2018,6,1,15,0,913.0,93.0,3.7,24.7,786.0,605.54,461.29
2018,6,1,15,15,901.5,91.5,3.7,24.7,743.5,556.72,423.38
2018,6,1,15,30,890.0,90.0,3.7,24.7,701.0,507.74,384.36
2018,6,1,15,45,875.0,87.5,3.75,24.25,654.0,456.43,343.29
2018,6,1,16,0,860.0,85.0,3.8,23.8,607.0,405.73,301.48
2018,6,1,16,15,841.5,82.0,3.8,23.45,557.0,354.23,257.9
2018,6,1,16,30,823.0,79.0,3.8,23.1,507.0,299.83,211.35
2018,6,1,16,45,797.0,75.5,3.75,22.7,455.0,249.05,167.58
2018,6,1,17,0,771.0,72.0,3.7,22.3,403.0,200.81,126.53
2018,6,1,17,15,736.0,68.0,3.4,21.55,350.5,153.63,88.82
2018,6,1,17,30,701.0,64.0,3.1,20.8,298.0,110.21,58.08
2018,6,1,17,45,649.5,59.0,2.75,20.05,247.0,65.78,33.35
2018,6,1,18,0,598.0,54.0,2.4,19.3,196.0,36.61,26.55
2018,6,1,18,15,512.0,47.5,2.15,18.2,148.5,33.82,24.03
2018,6,1,18,30,426.0,41.0,1.9,17.1,101.0,30.92,21.18
2018,6,1,18,45,304.0,30.5,1.6,16.0,65.0,23.96,14.12
2018,6,1,19,0,182.0,20.0,1.3,14.9,29.0,16.44,0.0
2018,6,1,19,15,91.0,10.0,1.3,14.5,14.5,9.83,0.0
2018,6,1,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,2,4,45,53.0,6.5,0.65,11.35,8.0,0.0,0.0
2018,6,2,5,0,106.0,13.0,0.6,11.6,16.0,40.08,0.0
2018,6,2,5,15,243.0,25.0,0.7,12.4,49.0,115.31,68.38
2018,6,2,5,30,380.0,37.0,0.8,13.2,82.0,192.14,144.39
2018,6,2,5,45,469.5,44.0,0.9,14.0,126.5,254.11,199.2
2018,6,2,6,0,559.0,51.0,1.0,14.8,171.0,324.18,259.17
2018,6,2,6,15,616.5,56.0,1.05,15.6,221.0,383.9,309.25
2018,6,2,6,30,674.0,61.0,1.1,16.4,271.0,445.98,359.29
2018,6,2,6,45,713.0,65.0,1.2,17.2,323.0,502.75,403.5
2018,6,2,7,0,752.0,69.0,1.3,18.0,375.0,561.67,447.73
2018,6,2,7,15,780.5,72.5,1.45,18.95,427.5,614.87,486.25
2018,6,2,7,30,809.0,76.0,1.6,19.9,480.0,668.78,522.74
2018,6,2,7,45,830.5,78.5,1.7,20.85,530.5,712.22,550.23
2018,6,2,8,0,852.0,81.0,1.8,21.8,581.0,759.69,580.04
2018,6,2,8,15,868.0,83.0,1.8,22.55,628.5,801.53,604.92
2018,6,2,8,30,884.0,85.0,1.8,23.3,676.0,842.14,628.51
2018,6,2,8,45,896.0,87.5,1.8,24.05,720.0,878.37,648.77
2018,6,2,9,0,908.0,90.0,1.8,24.8,764.0,912.7,667.49
2018,6,2,9,15,916.5,92.0,1.8,25.4,802.5,941.17,682.58
2018,6,2,9,30,925.0,94.0,1.8,26.0,841.0,967.21,696.05
2018,6,2,9,45,931.0,95.5,1.75,26.6,873.5,987.77,705.33
2018,6,2,10,0,937.0,97.0,1.7,27.2,906.0,1005.55,712.87
2018,6,2,10,15,942.0,98.5,1.7,27.75,932.5,1019.49,718.86
2018,6,2,10,30,947.0,100.0,1.7,28.3,959.0,1030.43,723.1
2018,6,2,10,45,951.0,100.0,1.65,28.8,978.5,1035.79,723.45
2018,6,2,11,0,955.0,100.0,1.6,29.3,998.0,1038.07,722.07
2018,6,2,11,15,957.0,101.5,1.55,29.7,1011.0,1036.81,718.96
2018,6,2,11,30,959.0,103.0,1.5,30.1,1024.0,1032.43,714.12
2018,6,2,11,45,960.0,102.5,1.45,30.45,1028.5,1022.02,705.94
2018,6,2,12,0,961.0,102.0,1.4,30.8,1033.0,1008.62,696.14
2018,6,2,12,15,961.5,101.5,1.4,31.0,1030.5,991.85,685.63
2018,6,2,12,30,962.0,101.0,1.4,31.2,1028.0,972.24,673.5
2018,6,2,12,45,961.5,100.0,1.4,31.4,1018.0,948.5,658.91
2018,6,2,13,0,961.0,99.0,1.4,31.6,1008.0,922.13,642.76
2018,6,2,13,15,957.5,98.5,1.45,31.6,990.0,891.2,624.9
2018,6,2,13,30,954.0,98.0,1.5,31.6,972.0,858.02,605.47
2018,6,2,13,45,949.0,97.0,1.55,31.6,947.0,821.1,583.45
2018,6,2,14,0,944.0,96.0,1.6,31.6,922.0,782.32,559.96
2018,6,2,14,15,937.0,94.5,1.65,31.5,890.0,740.01,534.04
2018,6,2,14,30,930.0,93.0,1.7,31.4,858.0,696.35,506.11
2018,6,2,14,45,921.0,91.5,1.8,31.25,820.5,650.32,474.91
2018,6,2,15,0,912.0,90.0,1.9,31.1,783.0,603.49,442.11
2018,6,2,15,15,900.5,88.5,1.9,31.1,740.5,554.77,406.19
2018,6,2,15,30,889.0,87.0,1.9,31.1,698.0,505.89,369.13
2018,6,2,15,45,874.0,84.5,2.1,30.5,651.0,454.68,330.72
2018,6,2,16,0,859.0,82.0,2.3,29.9,604.0,404.07,291.2
2018,6,2,16,15,839.0,80.0,2.4,29.45,554.5,353.03,249.79
2018,6,2,16,30,819.0,78.0,2.5,29.0,505.0,299.19,205.41
2018,6,2,16,45,793.0,74.5,2.55,28.5,453.0,248.61,163.21
2018,6,2,17,0,767.0,71.0,2.6,28.0,401.0,200.56,123.46
2018,6,2,17,15,731.0,67.5,2.35,27.0,349.0,153.85,87.1
2018,6,2,17,30,695.0,64.0,2.1,26.0,297.0,110.98,57.4
2018,6,2,17,45,643.0,58.5,1.9,25.0,246.0,66.37,32.71
2018,6,2,18,0,591.0,53.0,1.7,24.0,195.0,35.68,25.19
2018,6,2,18,15,512.5,46.5,1.55,22.8,148.5,32.84,22.7
2018,6,2,18,30,434.0,40.0,1.4,21.6,102.0,29.86,19.86
2018,6,2,18,45,307.5,30.5,1.25,20.45,66.0,23.84,13.8
2018,6,2,19,0,181.0,21.0,1.1,19.3,30.0,17.37,0.0
2018,6,2,19,15,90.5,10.5,1.05,18.9,15.0,10.32,0.0
2018,6,2,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
