Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,15,30,728.0,160.0,3.8,27.9,675.0,505.6,379.2
2018,7,2,15,45,671.5,167.0,3.85,27.0,618.0,450.82,337.88
2018,7,2,16,0,615.0,174.0,3.9,26.1,561.0,400.83,299.36
2018,7,2,16,15,588.5,166.5,3.9,25.45,513.0,353.75,261.86
2018,7,2,16,30,562.0,159.0,3.9,24.8,465.0,309.37,225.81
2018,7,2,16,45,557.5,145.0,3.85,24.15,424.0,267.08,190.41
2018,7,2,17,0,553.0,131.0,3.8,23.5,383.0,225.26,155.18
2018,7,2,17,15,495.0,122.0,3.75,22.65,327.0,179.35,119.52
2018,7,2,17,30,437.0,113.0,3.7,21.8,271.0,139.26,90.25
2018,7,2,17,45,409.0,99.0,3.6,20.95,228.5,102.99,65.43
2018,7,2,18,0,381.0,85.0,3.5,20.1,186.0,69.75,47.21
2018,7,2,18,15,327.5,71.5,3.35,19.25,145.0,52.44,40.29
2018,7,2,18,30,274.0,58.0,3.2,18.4,104.0,43.6,32.33
2018,7,2,18,45,200.0,41.5,3.05,17.6,69.5,31.79,21.52
2018,7,2,19,0,126.0,25.0,2.9,16.8,35.0,19.4,8.65
2018,7,2,19,15,66.5,13.0,2.85,16.3,18.0,12.78,0.0
2018,7,2,19,30,7.0,1.0,2.8,15.8,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.7,15.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,4,45,20.0,4.0,2.35,10.35,4.5,0.0,0.0
2018,7,3,5,0,40.0,8.0,2.5,10.5,9.0,17.65,0.0
2018,7,3,5,15,134.0,23.0,2.6,10.95,35.5,75.2,30.53
2018,7,3,5,30,228.0,38.0,2.7,11.4,62.0,136.42,101.44
2018,7,3,5,45,288.0,50.5,2.85,11.85,97.5,183.45,144.91
2018,7,3,6,0,348.0,63.0,3.0,12.3,133.0,236.49,192.31
2018,7,3,6,15,252.5,82.0,3.0,12.85,140.5,220.56,181.61
2018,7,3,6,30,157.0,101.0,3.0,13.4,148.0,195.72,161.37
2018,7,3,6,45,161.0,114.5,3.05,13.95,170.5,218.59,180.55
2018,7,3,7,0,165.0,128.0,3.1,14.5,193.0,241.63,199.21
2018,7,3,7,15,239.5,140.0,3.1,15.2,249.0,317.04,260.83
2018,7,3,7,30,314.0,152.0,3.1,15.9,305.0,390.52,319.31
2018,7,3,7,45,345.5,166.5,3.15,16.55,351.5,449.93,364.44
2018,7,3,8,0,377.0,181.0,3.2,17.2,398.0,501.41,402.65
2018,7,3,8,15,444.0,188.0,3.25,17.9,464.5,574.13,456.83
2018,7,3,8,30,511.0,195.0,3.3,18.6,531.0,649.93,511.76
2018,7,3,8,45,394.5,242.5,3.35,19.25,512.5,614.55,479.86
2018,7,3,9,0,278.0,290.0,3.4,19.9,494.0,562.16,436.1
2018,7,3,9,15,191.0,305.0,3.5,20.5,448.5,494.83,382.66
2018,7,3,9,30,104.0,320.0,3.6,21.1,403.0,432.15,331.99
2018,7,3,9,45,174.5,274.0,3.7,21.65,420.5,457.88,353.4
2018,7,3,10,0,245.0,228.0,3.8,22.2,438.0,477.14,369.67
2018,7,3,10,15,250.5,247.5,3.9,22.55,468.0,504.03,388.45
2018,7,3,10,30,256.0,267.0,4.0,22.9,498.0,529.88,406.29
2018,7,3,10,45,264.0,291.0,4.1,23.25,534.0,561.7,428.32
2018,7,3,11,0,272.0,315.0,4.2,23.6,570.0,592.23,449.21
2018,7,3,11,15,375.0,321.0,4.3,23.75,678.0,701.56,529.0
2018,7,3,11,30,478.0,327.0,4.4,23.9,786.0,802.26,600.59
2018,7,3,11,45,703.0,224.5,4.45,24.0,904.5,909.77,678.72
2018,7,3,12,0,928.0,122.0,4.5,24.1,1023.0,1005.42,742.21
2018,7,3,12,15,942.0,115.0,4.55,24.1,1028.5,996.59,736.06
2018,7,3,12,30,956.0,108.0,4.6,24.1,1034.0,984.62,728.64
2018,7,3,12,45,954.0,108.0,4.65,24.1,1025.0,961.8,713.99
2018,7,3,13,0,952.0,108.0,4.7,24.1,1016.0,936.4,697.65
2018,7,3,13,15,949.5,107.5,4.65,24.0,1000.5,907.63,678.53
2018,7,3,13,30,947.0,107.0,4.6,23.9,985.0,876.54,657.81
2018,7,3,13,45,912.5,116.5,4.6,23.8,945.0,827.4,624.81
2018,7,3,14,0,878.0,126.0,4.6,23.7,905.0,778.23,591.51
2018,7,3,14,15,876.0,124.5,4.55,23.55,880.0,742.61,567.35
2018,7,3,14,30,874.0,123.0,4.5,23.4,855.0,705.32,540.95
2018,7,3,14,45,744.0,165.0,4.45,23.2,769.5,622.75,478.63
2018,7,3,15,0,614.0,207.0,4.4,23.0,684.0,548.35,421.7
2018,7,3,15,15,728.0,159.5,4.4,23.0,696.0,539.56,415.21
2018,7,3,15,30,842.0,112.0,4.4,23.0,708.0,522.7,401.02
2018,7,3,15,45,846.5,102.0,4.3,22.5,668.0,475.71,363.13
2018,7,3,16,0,851.0,92.0,4.2,22.0,628.0,431.53,326.29
2018,7,3,16,15,837.0,88.5,4.1,21.6,580.5,377.49,280.88
2018,7,3,16,30,823.0,85.0,4.0,21.2,533.0,328.31,238.27
2018,7,3,16,45,780.5,84.5,3.9,20.8,476.5,275.38,193.0
2018,7,3,17,0,738.0,84.0,3.8,20.4,420.0,226.57,151.4
2018,7,3,17,15,709.5,78.5,3.75,19.85,369.5,176.63,109.72
2018,7,3,17,30,681.0,73.0,3.7,19.3,319.0,132.84,75.54
2018,7,3,17,45,647.0,65.5,3.6,18.7,270.0,90.14,47.07
2018,7,3,18,0,613.0,58.0,3.5,18.1,221.0,51.18,28.93
2018,7,3,18,15,553.5,51.0,3.35,17.4,174.5,35.24,25.49
2018,7,3,18,30,494.0,44.0,3.2,16.7,128.0,31.92,22.36
2018,7,3,18,45,383.0,36.0,3.1,15.95,88.0,27.47,17.98
2018,7,3,19,0,272.0,28.0,3.0,15.2,48.0,22.82,11.22
2018,7,3,19,15,145.0,15.0,3.0,14.7,25.0,14.74,0.0
2018,7,3,19,30,18.0,2.0,3.0,14.2,2.0,0.0,0.0
2018,7,3,19,45,9.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.1,9.9,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.2,10.0,2.0,1.97,0.0
2018,7,4,5,15,0.0,8.5,2.3,10.45,8.5,8.19,0.0
2018,7,4,5,30,0.0,15.0,2.4,10.9,15.0,14.47,6.24
2018,7,4,5,45,47.5,25.5,2.45,11.4,35.0,46.39,33.32
2018,7,4,6,0,95.0,36.0,2.5,11.9,55.0,85.2,67.1
2018,7,4,6,15,47.5,50.5,2.5,12.5,60.0,77.93,61.48
2018,7,4,6,30,0.0,65.0,2.5,13.1,65.0,63.14,48.48
2018,7,4,6,45,0.5,77.5,2.45,13.75,77.5,75.85,59.05
2018,7,4,7,0,1.0,90.0,2.4,14.4,90.0,88.58,69.4
2018,7,4,7,15,27.5,132.5,2.4,15.05,145.5,154.85,124.52
2018,7,4,7,30,54.0,175.0,2.4,15.7,201.0,220.19,177.35
2018,7,4,7,45,152.0,199.5,2.4,16.4,284.0,327.47,263.94
2018,7,4,8,0,250.0,224.0,2.4,17.1,367.0,442.42,353.13
2018,7,4,8,15,301.5,236.0,2.4,17.7,423.0,503.51,398.21
2018,7,4,8,30,353.0,248.0,2.4,18.3,479.0,567.09,444.32
2018,7,4,8,45,335.5,257.5,2.4,18.95,489.0,570.66,444.07
2018,7,4,9,0,318.0,267.0,2.4,19.6,499.0,572.31,442.82
2018,7,4,9,15,328.5,276.0,2.45,20.2,527.0,596.98,459.21
2018,7,4,9,30,339.0,285.0,2.5,20.8,555.0,621.01,474.82
2018,7,4,9,45,478.0,258.5,2.55,21.4,657.5,736.57,558.19
2018,7,4,10,0,617.0,232.0,2.6,22.0,760.0,849.09,636.08
2018,7,4,10,15,748.0,182.0,2.65,22.45,842.0,923.92,684.11
2018,7,4,10,30,879.0,132.0,2.7,22.9,924.0,997.83,730.48
2018,7,4,10,45,838.0,154.5,2.75,23.4,923.5,988.39,721.98
2018,7,4,11,0,797.0,177.0,2.8,23.9,923.0,970.05,708.57
2018,7,4,11,15,879.5,137.0,2.85,24.2,971.5,1001.23,728.17
2018,7,4,11,30,962.0,97.0,2.9,24.5,1020.0,1035.13,748.99
2018,7,4,11,45,963.0,97.0,2.95,24.85,1026.0,1026.57,742.36
2018,7,4,12,0,964.0,97.0,3.0,25.2,1032.0,1015.0,734.28
2018,7,4,12,15,964.5,96.5,3.05,25.35,1031.0,999.51,724.35
2018,7,4,12,30,965.0,96.0,3.1,25.5,1030.0,981.17,712.64
2018,7,4,12,45,964.5,95.0,3.15,25.7,1021.5,958.65,698.12
2018,7,4,13,0,964.0,94.0,3.2,25.9,1013.0,933.46,681.86
2018,7,4,13,15,962.0,93.0,3.2,25.9,997.0,904.42,663.24
2018,7,4,13,30,960.0,92.0,3.2,25.9,981.0,872.99,642.98
2018,7,4,13,45,956.0,91.0,3.25,25.95,958.0,837.72,620.21
2018,7,4,14,0,952.0,90.0,3.3,26.0,935.0,800.45,595.91
2018,7,4,14,15,947.0,88.5,3.3,25.9,905.5,760.17,569.41
2018,7,4,14,30,942.0,87.0,3.3,25.8,876.0,718.29,541.55
2018,7,4,14,45,935.0,85.5,3.25,25.7,840.5,673.74,509.7
2018,7,4,15,0,928.0,84.0,3.2,25.6,805.0,628.14,475.78
2018,7,4,15,15,918.0,82.5,3.2,25.6,764.0,580.03,439.17
2018,7,4,15,30,908.0,81.0,3.2,25.6,723.0,531.53,401.31
2018,7,4,15,45,895.5,79.0,3.15,25.15,678.0,481.26,361.68
2018,7,4,16,0,883.0,77.0,3.1,24.7,633.0,431.25,321.07
2018,7,4,16,15,867.5,74.5,3.1,24.35,584.5,380.19,278.54
2018,7,4,16,30,852.0,72.0,3.1,24.0,536.0,330.09,235.77
2018,7,4,16,45,831.0,69.0,3.1,23.65,485.0,279.26,192.0
2018,7,4,17,0,810.0,66.0,3.1,23.3,434.0,225.97,146.4
2018,7,4,17,15,780.5,62.5,3.1,22.65,382.0,177.31,106.02
2018,7,4,17,30,751.0,59.0,3.1,22.0,330.0,131.76,70.88
2018,7,4,17,45,708.5,54.5,3.1,21.35,278.5,87.73,42.51
2018,7,4,18,0,666.0,50.0,3.1,20.7,227.0,48.32,25.67
2018,7,4,18,15,602.0,45.0,3.05,19.75,179.0,33.11,23.36
2018,7,4,18,30,538.0,40.0,3.0,18.8,131.0,28.42,19.11
2018,7,4,18,45,433.0,32.5,2.95,17.8,90.5,24.22,15.04
2018,7,4,19,0,328.0,25.0,2.9,16.8,50.0,19.79,8.82
2018,7,4,19,15,177.0,14.5,2.85,16.2,26.5,14.25,0.0
2018,7,4,19,30,26.0,4.0,2.8,15.6,3.0,0.0,0.0
2018,7,4,19,45,13.0,2.0,2.8,14.95,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,4,45,50.0,5.0,0.7,9.65,5.5,0.0,0.0
2018,7,5,5,0,100.0,10.0,0.8,9.8,11.0,34.05,0.0
2018,7,5,5,15,255.0,20.0,0.9,10.35,42.0,106.06,36.57
2018,7,5,5,30,410.0,30.0,1.0,10.9,73.0,188.27,138.49
2018,7,5,5,45,490.0,36.5,1.1,11.5,115.0,245.42,191.86
2018,7,5,6,0,570.0,43.0,1.2,12.1,157.0,307.67,247.21
2018,7,5,6,15,557.0,55.0,1.15,12.85,192.5,344.27,280.12
2018,7,5,6,30,544.0,67.0,1.1,13.6,228.0,376.51,307.53
2018,7,5,6,45,612.5,70.0,1.1,14.4,283.5,442.56,360.27
2018,7,5,7,0,681.0,73.0,1.1,15.2,339.0,511.53,413.05
2018,7,5,7,15,690.0,80.0,1.0,16.0,382.0,553.16,442.15
2018,7,5,7,30,699.0,87.0,0.9,16.8,425.0,594.17,469.62
2018,7,5,7,45,708.0,100.5,0.85,17.6,474.5,644.1,501.87
2018,7,5,8,0,717.0,114.0,0.8,18.4,524.0,690.78,530.43
2018,7,5,8,15,807.0,96.5,0.8,19.2,595.0,763.41,576.52
2018,7,5,8,30,897.0,79.0,0.8,20.0,666.0,837.37,621.57
2018,7,5,8,45,917.5,77.0,0.75,20.85,713.0,877.11,641.95
2018,7,5,9,0,938.0,75.0,0.7,21.7,760.0,915.5,661.36
2018,7,5,9,15,946.0,77.0,0.7,22.45,799.5,945.38,676.24
2018,7,5,9,30,954.0,79.0,0.7,23.2,839.0,972.8,689.54
2018,7,5,9,45,959.5,81.0,0.7,24.0,873.0,995.24,699.55
2018,7,5,10,0,965.0,83.0,0.7,24.8,907.0,1014.85,707.86
2018,7,5,10,15,970.0,83.5,0.75,25.5,934.5,1029.44,714.56
2018,7,5,10,30,975.0,84.0,0.8,26.2,962.0,1041.01,719.58
2018,7,5,10,45,978.5,84.5,0.85,26.95,983.0,1048.02,721.86
2018,7,5,11,0,982.0,85.0,0.9,27.7,1004.0,1051.88,722.4
2018,7,5,11,15,984.0,84.5,0.9,28.15,1017.0,1050.05,719.53
2018,7,5,11,30,986.0,84.0,0.9,28.6,1030.0,1045.06,714.98
2018,7,5,11,45,986.5,84.0,0.95,29.05,1035.5,1035.97,709.2
2018,7,5,12,0,987.0,84.0,1.0,29.5,1041.0,1023.8,701.7
2018,7,5,12,15,984.5,85.0,1.15,29.7,1038.5,1006.78,693.88
2018,7,5,12,30,982.0,86.0,1.3,29.9,1036.0,986.89,684.12
2018,7,5,12,45,978.0,87.0,1.4,30.1,1026.0,962.9,670.87
2018,7,5,13,0,974.0,88.0,1.5,30.3,1016.0,936.32,655.88
2018,7,5,13,15,970.0,87.0,1.65,30.25,998.5,905.37,639.19
2018,7,5,13,30,966.0,86.0,1.8,30.2,981.0,872.11,620.65
2018,7,5,13,45,960.5,86.0,1.95,30.2,957.0,836.45,600.01
2018,7,5,14,0,955.0,86.0,2.1,30.2,933.0,798.86,577.66
2018,7,5,14,15,885.0,121.0,2.2,30.0,885.5,745.71,544.55
2018,7,5,14,30,815.0,156.0,2.3,29.8,838.0,693.74,509.65
2018,7,5,14,45,849.0,129.5,2.4,29.6,813.5,658.95,486.77
2018,7,5,15,0,883.0,103.0,2.5,29.4,789.0,618.61,459.0
2018,7,5,15,15,865.0,103.0,2.5,29.4,745.5,569.31,422.46
2018,7,5,15,30,847.0,103.0,2.5,29.4,702.0,520.38,385.32
2018,7,5,15,45,837.5,97.0,2.65,28.75,657.0,470.63,347.92
2018,7,5,16,0,828.0,91.0,2.8,28.1,612.0,420.94,309.15
2018,7,5,16,15,795.0,91.0,2.85,27.55,559.0,364.2,263.88
2018,7,5,16,30,762.0,91.0,2.9,27.0,506.0,314.21,222.75
2018,7,5,16,45,666.5,103.5,2.9,26.4,440.5,258.39,178.51
2018,7,5,17,0,571.0,116.0,2.9,25.8,375.0,214.96,144.81
2018,7,5,17,15,586.5,97.5,2.85,25.05,335.5,172.18,108.81
2018,7,5,17,30,602.0,79.0,2.8,24.3,296.0,128.27,73.61
2018,7,5,17,45,589.5,67.0,2.7,23.5,252.0,87.0,45.67
2018,7,5,18,0,577.0,55.0,2.6,22.7,208.0,47.47,26.11
2018,7,5,18,15,492.5,50.0,2.55,21.95,161.0,34.38,24.23
2018,7,5,18,30,408.0,45.0,2.5,21.2,114.0,32.83,22.68
2018,7,5,18,45,297.0,35.5,2.45,20.45,77.0,27.01,17.19
2018,7,5,19,0,186.0,26.0,2.4,19.7,40.0,20.28,8.94
2018,7,5,19,15,99.5,14.0,2.35,19.3,21.0,13.76,0.0
2018,7,5,19,30,13.0,2.0,2.3,18.9,2.0,0.0,0.0
2018,7,5,19,45,6.5,1.0,2.25,18.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.55,15.6,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.7,15.7,3.0,2.95,0.0
2018,7,6,5,15,78.5,17.5,1.65,16.0,25.5,50.63,12.32
2018,7,6,5,30,157.0,32.0,1.6,16.3,48.0,104.06,74.43
2018,7,6,5,45,161.0,43.5,1.6,16.55,68.0,117.91,90.02
2018,7,6,6,0,165.0,55.0,1.6,16.8,88.0,139.19,109.93
2018,7,6,6,15,121.5,80.5,1.5,17.3,108.5,149.16,119.35
2018,7,6,6,30,78.0,106.0,1.4,17.8,129.0,160.22,128.41
2018,7,6,6,45,184.5,119.0,1.3,18.3,187.0,244.16,197.41
2018,7,6,7,0,291.0,132.0,1.2,18.8,245.0,330.44,266.14
2018,7,6,7,15,531.5,102.0,1.35,19.65,344.5,476.75,380.79
2018,7,6,7,30,772.0,72.0,1.5,20.5,444.0,626.7,492.38
2018,7,6,7,45,806.5,70.0,1.65,21.3,496.0,673.49,522.45
2018,7,6,8,0,841.0,68.0,1.8,22.1,548.0,725.4,556.47
2018,7,6,8,15,857.0,70.0,1.95,23.1,595.5,767.64,582.62
2018,7,6,8,30,873.0,72.0,2.1,24.1,643.0,808.79,607.65
2018,7,6,8,45,761.5,122.0,2.3,25.15,644.5,797.88,597.29
2018,7,6,9,0,650.0,172.0,2.5,26.2,646.0,775.6,579.65
2018,7,6,9,15,778.5,127.5,2.55,27.0,725.5,853.74,629.82
2018,7,6,9,30,907.0,83.0,2.6,27.8,805.0,933.11,678.59
2018,7,6,9,45,907.5,88.5,2.7,28.65,837.0,953.85,688.68
2018,7,6,10,0,908.0,94.0,2.8,29.5,869.0,971.68,697.39
2018,7,6,10,15,914.5,94.5,2.9,30.0,896.5,987.04,705.55
2018,7,6,10,30,921.0,95.0,3.0,30.5,924.0,999.59,711.99
2018,7,6,10,45,926.0,95.0,3.05,30.95,945.0,1007.25,715.16
2018,7,6,11,0,931.0,95.0,3.1,31.4,966.0,1011.93,716.58
2018,7,6,11,15,934.0,95.5,3.2,31.7,980.0,1012.14,716.14
2018,7,6,11,30,937.0,96.0,3.3,32.0,994.0,1009.32,713.9
2018,7,6,11,45,938.5,96.0,3.4,32.3,1000.5,1001.53,708.62
2018,7,6,12,0,940.0,96.0,3.5,32.6,1007.0,990.78,701.58
2018,7,6,12,15,941.0,95.0,3.6,32.7,1006.0,975.69,692.4
2018,7,6,12,30,942.0,94.0,3.7,32.8,1005.0,957.79,681.48
2018,7,6,12,45,941.5,93.0,3.85,32.85,997.0,935.8,668.34
2018,7,6,13,0,941.0,92.0,4.0,32.9,989.0,911.2,653.45
2018,7,6,13,15,938.5,91.0,4.1,32.8,973.0,882.38,635.84
2018,7,6,13,30,936.0,90.0,4.2,32.7,957.0,851.25,616.59
2018,7,6,13,45,931.5,89.5,4.3,32.65,934.0,816.84,594.86
2018,7,6,14,0,927.0,89.0,4.4,32.6,911.0,780.51,571.63
2018,7,6,14,15,921.5,87.5,4.45,32.35,882.0,740.79,546.13
2018,7,6,14,30,916.0,86.0,4.5,32.1,853.0,699.56,519.29
2018,7,6,14,45,908.0,85.0,4.6,31.9,818.0,655.88,488.78
2018,7,6,15,0,900.0,84.0,4.7,31.7,783.0,611.26,456.45
2018,7,6,15,15,889.5,82.5,4.7,31.7,742.5,564.08,420.73
2018,7,6,15,30,879.0,81.0,4.7,31.7,702.0,516.58,383.92
2018,7,6,15,45,866.5,78.5,4.75,31.0,657.5,467.18,345.87
2018,7,6,16,0,854.0,76.0,4.8,30.3,613.0,418.07,306.81
2018,7,6,16,15,837.5,73.5,4.75,29.75,565.5,368.01,265.64
2018,7,6,16,30,821.0,71.0,4.7,29.2,518.0,319.03,224.41
2018,7,6,16,45,799.0,68.5,4.65,28.7,468.5,269.86,182.64
2018,7,6,17,0,777.0,66.0,4.6,28.2,419.0,218.31,139.19
2018,7,6,17,15,747.5,62.0,4.5,27.5,368.0,170.81,100.38
2018,7,6,17,30,718.0,58.0,4.4,26.8,317.0,126.41,66.73
2018,7,6,17,45,675.5,54.5,4.3,26.1,267.5,84.83,40.63
2018,7,6,18,0,633.0,51.0,4.2,25.4,218.0,47.85,25.65
2018,7,6,18,15,569.5,45.0,3.9,24.55,171.0,33.13,22.85
2018,7,6,18,30,506.0,39.0,3.6,23.7,124.0,27.58,17.93
2018,7,6,18,45,403.5,32.0,3.3,22.85,85.5,23.8,14.28
2018,7,6,19,0,301.0,25.0,3.0,22.0,47.0,19.86,8.4
2018,7,6,19,15,162.0,14.0,2.9,21.45,24.5,13.76,0.0
2018,7,6,19,30,23.0,3.0,2.8,20.9,2.0,0.0,0.0
2018,7,6,19,45,11.5,1.5,2.7,20.4,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.5,1.35,16.05,5.0,0.0,0.0
2018,7,7,5,0,86.0,9.0,1.4,16.4,10.0,29.44,0.0
2018,7,7,5,15,235.0,18.5,1.55,17.0,38.5,97.4,22.48
2018,7,7,5,30,384.0,28.0,1.7,17.6,67.0,176.29,125.64
2018,7,7,5,45,388.5,40.0,1.85,18.25,98.0,209.55,160.14
2018,7,7,6,0,393.0,52.0,2.0,18.9,129.0,243.4,191.89
2018,7,7,6,15,514.5,54.0,2.1,19.7,185.5,321.5,257.09
2018,7,7,6,30,636.0,56.0,2.2,20.5,242.0,407.98,327.26
2018,7,7,6,45,698.5,56.0,2.3,21.3,296.5,471.29,377.42
2018,7,7,7,0,761.0,56.0,2.4,22.1,351.0,538.86,429.17
2018,7,7,7,15,783.0,60.0,2.5,22.95,401.0,584.81,462.82
2018,7,7,7,30,805.0,64.0,2.6,23.8,451.0,635.02,497.1
2018,7,7,7,45,751.5,89.5,2.7,24.65,482.0,659.62,511.62
2018,7,7,8,0,698.0,115.0,2.8,25.5,513.0,676.12,520.3
2018,7,7,8,15,628.5,154.5,2.9,26.3,536.0,687.14,524.82
2018,7,7,8,30,559.0,194.0,3.0,27.1,559.0,687.08,520.54
2018,7,7,8,45,643.5,173.5,3.05,27.85,621.0,755.84,567.59
2018,7,7,9,0,728.0,153.0,3.1,28.6,683.0,823.13,610.28
2018,7,7,9,15,828.5,113.5,3.2,29.1,748.0,877.78,644.46
2018,7,7,9,30,929.0,74.0,3.3,29.6,813.0,942.99,685.14
2018,7,7,9,45,936.5,75.0,3.4,30.1,847.0,965.94,697.67
2018,7,7,10,0,944.0,76.0,3.5,30.6,881.0,986.21,708.8
2018,7,7,10,15,949.0,77.0,3.6,30.9,908.5,1001.26,717.19
2018,7,7,10,30,954.0,78.0,3.7,31.2,936.0,1013.35,723.8
2018,7,7,10,45,958.0,78.0,3.8,31.45,956.5,1020.37,727.42
2018,7,7,11,0,962.0,78.0,3.9,31.7,977.0,1024.31,729.22
2018,7,7,11,15,964.0,79.0,3.95,31.9,991.0,1024.21,728.39
2018,7,7,11,30,966.0,80.0,4.0,32.1,1005.0,1020.97,725.69
2018,7,7,11,45,967.0,80.0,4.05,32.25,1011.5,1012.64,720.03
2018,7,7,12,0,968.0,80.0,4.1,32.4,1018.0,1001.26,712.54
2018,7,7,12,15,965.5,82.0,4.15,32.45,1016.5,985.59,702.69
2018,7,7,12,30,963.0,84.0,4.2,32.5,1015.0,967.09,691.09
2018,7,7,12,45,957.5,86.5,4.25,32.6,1005.5,943.65,676.18
2018,7,7,13,0,952.0,89.0,4.3,32.7,996.0,917.72,659.67
2018,7,7,13,15,949.5,88.5,4.3,32.6,980.5,889.11,641.67
2018,7,7,13,30,947.0,88.0,4.3,32.5,965.0,858.15,622.07
2018,7,7,13,45,943.5,87.0,4.35,32.45,942.5,823.71,600.11
2018,7,7,14,0,940.0,86.0,4.4,32.4,920.0,787.27,576.65
2018,7,7,14,15,934.5,85.5,4.45,32.15,891.0,748.0,551.5
2018,7,7,14,30,929.0,85.0,4.5,31.9,862.0,707.2,524.99
2018,7,7,14,45,922.0,83.5,4.55,31.65,827.0,663.16,494.32
2018,7,7,15,0,915.0,82.0,4.6,31.4,792.0,618.08,461.55
2018,7,7,15,15,905.0,80.5,4.6,31.4,751.5,570.51,425.58
2018,7,7,15,30,895.0,79.0,4.6,31.4,711.0,522.56,388.42
2018,7,7,15,45,882.5,77.0,4.65,30.65,666.5,472.85,350.21
2018,7,7,16,0,870.0,75.0,4.7,29.9,622.0,423.41,310.91
2018,7,7,16,15,855.0,72.0,4.7,29.3,574.0,372.66,269.23
2018,7,7,16,30,840.0,69.0,4.7,28.7,526.0,322.84,227.28
2018,7,7,16,45,818.5,66.5,4.7,28.15,476.0,272.86,184.76
2018,7,7,17,0,797.0,64.0,4.7,27.6,426.0,224.8,143.84
2018,7,7,17,15,768.0,60.5,4.6,26.8,374.5,172.45,101.12
2018,7,7,17,30,739.0,57.0,4.5,26.0,323.0,127.51,67.0
2018,7,7,17,45,697.5,53.0,4.4,25.25,272.5,84.53,39.92
2018,7,7,18,0,656.0,49.0,4.3,24.5,222.0,46.05,24.31
2018,7,7,18,15,593.0,43.5,4.05,23.6,174.5,31.81,21.81
2018,7,7,18,30,530.0,38.0,3.8,22.7,127.0,29.2,19.4
2018,7,7,18,45,427.0,31.0,3.5,21.8,87.5,22.92,13.62
2018,7,7,19,0,324.0,24.0,3.2,20.9,48.0,18.9,7.67
2018,7,7,19,15,175.0,13.5,3.05,20.3,25.0,13.27,0.0
2018,7,7,19,30,26.0,3.0,2.9,19.7,2.0,0.0,0.0
2018,7,7,19,45,13.0,1.5,2.8,19.1,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,4,45,46.0,4.5,1.9,13.2,5.0,0.0,0.0
2018,7,8,5,0,92.0,9.0,2.0,13.4,10.0,30.76,0.0
2018,7,8,5,15,239.5,19.0,2.05,13.95,38.5,98.51,17.1
2018,7,8,5,30,387.0,29.0,2.1,14.5,67.0,177.92,127.92
2018,7,8,5,45,476.5,35.5,2.2,15.0,109.5,237.21,183.27
2018,7,8,6,0,566.0,42.0,2.3,15.5,152.0,302.58,241.12
2018,7,8,6,15,623.5,47.0,2.35,16.4,201.0,362.0,292.55
2018,7,8,6,30,681.0,52.0,2.4,17.3,250.0,425.98,345.65
2018,7,8,6,45,719.0,55.5,2.45,18.2,301.0,481.46,390.08
2018,7,8,7,0,757.0,59.0,2.5,19.1,352.0,539.17,434.46
2018,7,8,7,15,785.0,62.0,2.6,20.05,403.5,591.73,473.35
2018,7,8,7,30,813.0,65.0,2.7,21.0,455.0,640.89,507.26
2018,7,8,7,45,833.0,67.5,2.8,21.95,505.0,688.27,538.34
2018,7,8,8,0,853.0,70.0,2.9,22.9,555.0,735.32,568.46
2018,7,8,8,15,869.0,72.5,3.0,23.8,603.0,778.57,595.4
2018,7,8,8,30,885.0,75.0,3.1,24.7,651.0,820.69,621.08
2018,7,8,8,45,897.0,76.5,3.15,25.55,695.0,856.88,642.13
2018,7,8,9,0,909.0,78.0,3.2,26.4,739.0,891.26,661.7
2018,7,8,9,15,916.5,80.5,3.35,27.15,778.0,920.67,678.63
2018,7,8,9,30,924.0,83.0,3.5,27.9,817.0,947.67,693.89
2018,7,8,9,45,928.5,85.5,3.6,28.65,850.0,969.28,705.24
2018,7,8,10,0,933.0,88.0,3.7,29.4,883.0,988.12,714.8
2018,7,8,10,15,938.5,89.5,3.8,29.8,911.0,1003.98,723.47
2018,7,8,10,30,944.0,91.0,3.9,30.2,939.0,1016.9,730.33
2018,7,8,10,45,948.5,91.0,4.0,30.6,960.0,1024.27,733.72
2018,7,8,11,0,953.0,91.0,4.1,31.0,981.0,1028.58,735.28
2018,7,8,11,15,956.0,91.0,4.2,31.2,995.0,1028.34,734.64
2018,7,8,11,30,959.0,91.0,4.3,31.4,1009.0,1025.0,732.14
2018,7,8,11,45,960.5,90.5,4.4,31.6,1015.5,1016.61,726.52
2018,7,8,12,0,962.0,90.0,4.5,31.8,1022.0,1005.21,719.06
2018,7,8,12,15,960.5,91.0,4.6,31.8,1020.5,989.5,709.47
2018,7,8,12,30,959.0,92.0,4.7,31.8,1019.0,970.96,698.08
2018,7,8,12,45,956.0,93.0,4.75,31.8,1010.0,948.34,683.98
2018,7,8,13,0,953.0,94.0,4.8,31.8,1001.0,923.14,668.18
2018,7,8,13,15,950.0,93.5,4.85,31.7,985.0,894.05,650.03
2018,7,8,13,30,947.0,93.0,4.9,31.6,969.0,862.64,630.23
2018,7,8,13,45,943.0,92.0,4.95,31.5,946.0,827.78,607.95
2018,7,8,14,0,939.0,91.0,5.0,31.4,923.0,790.95,584.15
2018,7,8,14,15,933.0,90.0,5.0,31.2,893.5,750.86,557.87
2018,7,8,14,30,927.0,89.0,5.0,31.0,864.0,709.28,530.3
2018,7,8,14,45,919.5,87.0,5.0,30.75,828.5,664.51,498.56
2018,7,8,15,0,912.0,85.0,5.0,30.5,793.0,618.75,464.9
2018,7,8,15,15,901.5,84.0,5.0,30.5,752.5,571.45,428.8
2018,7,8,15,30,891.0,83.0,5.0,30.5,712.0,523.82,391.57
2018,7,8,15,45,877.5,81.0,4.95,29.8,667.0,473.79,352.58
2018,7,8,16,0,864.0,79.0,4.9,29.1,622.0,424.13,312.7
2018,7,8,16,15,847.0,77.0,4.85,28.55,574.0,373.78,271.08
2018,7,8,16,30,830.0,75.0,4.8,28.0,526.0,324.54,229.42
2018,7,8,16,45,807.0,72.0,4.75,27.5,475.0,269.82,183.19
2018,7,8,17,0,784.0,69.0,4.7,27.0,424.0,221.53,142.05
2018,7,8,17,15,753.5,65.0,4.55,26.2,372.5,173.47,102.74
2018,7,8,17,30,723.0,61.0,4.4,25.4,321.0,128.64,68.76
2018,7,8,17,45,679.0,57.0,4.3,24.65,270.5,86.29,42.22
2018,7,8,18,0,635.0,53.0,4.2,23.9,220.0,48.72,27.18
2018,7,8,18,15,569.5,47.0,4.0,23.0,172.5,32.01,22.05
2018,7,8,18,30,504.0,41.0,3.8,22.1,125.0,29.4,19.62
2018,7,8,18,45,399.5,33.0,3.55,21.2,85.5,24.8,15.22
2018,7,8,19,0,295.0,25.0,3.3,20.3,46.0,19.95,8.29
2018,7,8,19,15,158.5,14.0,3.25,19.65,24.0,13.76,0.0
2018,7,8,19,30,22.0,3.0,3.2,19.0,2.0,0.0,0.0
2018,7,8,19,45,11.0,1.5,3.1,18.35,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,1.85,13.5,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.0,13.7,10.0,29.69,0.0
2018,7,9,5,15,236.0,19.0,2.1,14.25,38.0,96.79,9.55
2018,7,9,5,30,384.0,29.0,2.2,14.8,66.0,176.39,126.07
2018,7,9,5,45,476.0,35.5,2.3,15.35,109.0,236.39,182.18
2018,7,9,6,0,568.0,42.0,2.4,15.9,152.0,302.65,240.7
2018,7,9,6,15,625.5,47.0,2.4,16.8,201.0,362.12,292.13
2018,7,9,6,30,683.0,52.0,2.4,17.7,250.0,426.15,345.17
2018,7,9,6,45,721.5,56.0,2.45,18.55,301.5,482.59,390.37
2018,7,9,7,0,760.0,60.0,2.5,19.4,353.0,541.31,435.53
2018,7,9,7,15,787.5,63.0,2.6,20.3,404.5,593.68,474.31
2018,7,9,7,30,815.0,66.0,2.7,21.2,456.0,642.59,508.17
2018,7,9,7,45,835.5,69.0,2.8,22.15,506.5,691.0,539.95
2018,7,9,8,0,856.0,72.0,2.9,23.1,557.0,739.1,570.76
2018,7,9,8,15,871.5,73.5,3.1,24.0,604.5,780.92,597.13
2018,7,9,8,30,887.0,75.0,3.3,24.9,652.0,821.58,622.34
2018,7,9,8,45,899.0,77.0,3.5,25.8,696.0,858.42,644.58
2018,7,9,9,0,911.0,79.0,3.7,26.7,740.0,893.44,665.34
2018,7,9,9,15,921.5,80.0,3.8,27.4,780.0,923.97,682.87
2018,7,9,9,30,932.0,81.0,3.9,28.1,820.0,952.24,698.79
2018,7,9,9,45,940.5,80.5,3.95,28.75,854.0,974.54,710.56
2018,7,9,10,0,949.0,80.0,4.0,29.4,888.0,994.22,720.63
2018,7,9,10,15,954.0,81.5,4.1,29.85,916.0,1009.88,729.0
2018,7,9,10,30,959.0,83.0,4.2,30.3,944.0,1022.56,735.53
2018,7,9,10,45,962.5,83.0,4.3,30.75,964.5,1029.13,738.21
2018,7,9,11,0,966.0,83.0,4.4,31.2,985.0,1032.59,739.04
2018,7,9,11,15,968.0,83.5,4.45,31.5,998.5,1031.97,737.53
2018,7,9,11,30,970.0,84.0,4.5,31.8,1012.0,1028.2,734.15
2018,7,9,11,45,970.5,84.5,4.6,32.1,1018.5,1019.86,728.22
2018,7,9,12,0,971.0,85.0,4.7,32.4,1025.0,1008.46,720.44
2018,7,9,12,15,969.0,86.0,4.8,32.45,1023.0,992.22,710.57
2018,7,9,12,30,967.0,87.0,4.9,32.5,1021.0,973.12,698.97
2018,7,9,12,45,963.5,88.0,5.0,32.5,1012.0,949.94,684.82
2018,7,9,13,0,960.0,89.0,5.1,32.5,1003.0,924.17,668.91
2018,7,9,13,15,957.0,88.5,5.15,32.4,986.5,894.93,650.59
2018,7,9,13,30,954.0,88.0,5.2,32.3,970.0,863.34,630.59
2018,7,9,13,45,949.5,87.5,5.25,32.15,947.0,828.36,608.29
2018,7,9,14,0,945.0,87.0,5.3,32.0,924.0,791.41,584.44
2018,7,9,14,15,911.0,102.5,5.3,31.75,887.5,746.43,554.82
2018,7,9,14,30,877.0,118.0,5.3,31.5,851.0,701.79,524.43
2018,7,9,14,45,871.0,114.0,5.35,31.2,816.0,658.03,493.3
2018,7,9,15,0,865.0,110.0,5.4,30.9,781.0,613.26,460.63
2018,7,9,15,15,849.0,109.5,5.4,30.9,739.0,565.3,424.03
2018,7,9,15,30,833.0,109.0,5.4,30.9,697.0,514.11,384.36
2018,7,9,15,45,833.5,99.0,5.4,30.15,655.0,469.35,349.51
2018,7,9,16,0,834.0,89.0,5.4,29.4,613.0,420.31,310.28
2018,7,9,16,15,803.0,88.5,5.35,28.9,560.0,363.48,264.02
2018,7,9,16,30,772.0,88.0,5.3,28.4,507.0,313.21,221.99
2018,7,9,16,45,731.0,88.0,5.25,27.85,453.5,263.57,180.48
2018,7,9,17,0,690.0,88.0,5.2,27.3,400.0,214.56,139.9
2018,7,9,17,15,616.5,88.5,5.0,26.6,342.0,167.83,103.75
2018,7,9,17,30,543.0,89.0,4.8,25.9,284.0,128.66,76.13
2018,7,9,17,45,463.5,84.0,4.65,25.2,232.0,91.99,54.07
2018,7,9,18,0,384.0,79.0,4.5,24.5,180.0,63.29,42.14
2018,7,9,18,15,322.5,66.5,4.15,23.65,138.5,48.62,36.25
2018,7,9,18,30,261.0,54.0,3.8,22.8,97.0,40.49,29.01
2018,7,9,18,45,202.5,39.5,3.5,21.95,66.0,30.26,19.71
2018,7,9,19,0,144.0,25.0,3.2,21.1,35.0,19.5,7.77
2018,7,9,19,15,80.0,13.5,3.05,20.6,18.5,13.27,0.0
2018,7,9,19,30,16.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,9,19,45,8.0,1.0,2.75,19.55,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.0,1.5,14.4,4.5,0.0,0.0
2018,7,10,5,0,101.0,8.0,1.6,14.7,9.0,31.65,0.0
2018,7,10,5,15,257.0,17.0,1.75,15.2,37.5,99.98,1.21
2018,7,10,5,30,413.0,26.0,1.9,15.7,66.0,178.39,125.91
2018,7,10,5,45,503.5,32.0,2.05,16.25,109.0,239.25,183.13
2018,7,10,6,0,594.0,38.0,2.2,16.8,152.0,308.38,243.91
2018,7,10,6,15,651.0,42.5,2.3,17.6,201.5,368.03,295.62
2018,7,10,6,30,708.0,47.0,2.4,18.4,251.0,432.25,349.04
2018,7,10,6,45,746.0,50.0,2.5,19.15,302.5,488.25,394.14
2018,7,10,7,0,784.0,53.0,2.6,19.9,354.0,542.61,436.4
2018,7,10,7,15,811.0,56.0,2.7,20.65,406.0,595.54,475.94
2018,7,10,7,30,838.0,59.0,2.8,21.4,458.0,649.21,513.13
2018,7,10,7,45,858.0,60.5,2.85,22.1,508.5,696.47,544.26
2018,7,10,8,0,878.0,62.0,2.9,22.8,559.0,743.37,574.48
2018,7,10,8,15,893.5,63.5,2.95,23.45,607.0,786.05,601.24
2018,7,10,8,30,909.0,65.0,3.0,24.1,655.0,827.52,626.74
2018,7,10,8,45,920.5,66.5,3.05,24.75,699.5,864.13,648.54
2018,7,10,9,0,932.0,68.0,3.1,25.4,744.0,898.85,668.82
2018,7,10,9,15,938.0,71.0,3.15,26.0,783.0,928.17,685.43
2018,7,10,9,30,944.0,74.0,3.2,26.6,822.0,954.95,700.29
2018,7,10,9,45,948.0,77.5,3.25,27.15,856.0,977.7,712.6
2018,7,10,10,0,952.0,81.0,3.3,27.7,890.0,997.58,723.05
2018,7,10,10,15,957.0,82.5,3.35,28.15,918.5,1013.3,731.15
2018,7,10,10,30,962.0,84.0,3.4,28.6,947.0,1026.02,737.41
2018,7,10,10,45,966.5,83.5,3.45,29.1,968.0,1033.07,740.0
2018,7,10,11,0,971.0,83.0,3.5,29.6,989.0,1037.02,740.75
2018,7,10,11,15,973.5,84.0,3.55,29.8,1003.5,1037.42,740.27
2018,7,10,11,30,976.0,85.0,3.6,30.0,1018.0,1034.63,737.9
2018,7,10,11,45,977.5,85.0,3.65,30.25,1025.0,1026.71,732.24
2018,7,10,12,0,979.0,85.0,3.7,30.5,1032.0,1015.69,724.74
2018,7,10,12,15,977.5,86.0,3.8,30.55,1030.5,999.8,715.13
2018,7,10,12,30,976.0,87.0,3.9,30.6,1029.0,981.03,703.71
2018,7,10,12,45,973.0,87.5,3.95,30.7,1020.0,957.62,688.86
2018,7,10,13,0,970.0,88.0,4.0,30.8,1011.0,931.59,672.32
2018,7,10,13,15,967.5,87.5,4.1,30.7,995.0,902.51,654.52
2018,7,10,13,30,965.0,87.0,4.2,30.6,979.0,871.03,635.0
2018,7,10,13,45,960.5,86.5,4.3,30.45,956.0,835.7,612.84
2018,7,10,14,0,956.0,86.0,4.4,30.3,933.0,798.37,589.1
2018,7,10,14,15,950.0,85.0,4.45,30.05,903.0,757.67,562.84
2018,7,10,14,30,944.0,84.0,4.5,29.8,873.0,715.42,535.18
2018,7,10,14,45,936.5,83.0,4.55,29.55,837.5,670.88,503.93
2018,7,10,15,0,929.0,82.0,4.6,29.3,802.0,625.29,470.61
2018,7,10,15,15,919.0,80.5,4.6,29.3,761.0,577.05,433.84
2018,7,10,15,30,909.0,79.0,4.6,29.3,720.0,528.39,395.84
2018,7,10,15,45,896.5,76.5,4.7,28.4,674.5,477.51,356.72
2018,7,10,16,0,884.0,74.0,4.8,27.5,629.0,426.89,316.37
2018,7,10,16,15,867.5,71.5,4.85,26.85,580.0,375.3,273.67
2018,7,10,16,30,851.0,69.0,4.9,26.2,531.0,324.77,230.75
2018,7,10,16,45,829.5,66.5,4.9,25.55,480.0,274.18,187.28
2018,7,10,17,0,808.0,64.0,4.9,24.9,429.0,225.5,145.45
2018,7,10,17,15,778.0,60.5,4.9,24.0,377.0,172.39,101.78
2018,7,10,17,30,748.0,57.0,4.9,23.1,325.0,126.8,67.0
2018,7,10,17,45,705.0,53.5,4.85,22.2,274.0,83.69,40.01
2018,7,10,18,0,662.0,50.0,4.8,21.3,223.0,45.27,25.19
2018,7,10,18,15,551.0,47.0,4.6,20.4,170.0,32.08,22.37
2018,7,10,18,30,440.0,44.0,4.4,19.5,117.0,32.15,22.23
2018,7,10,18,45,271.0,33.5,4.2,18.55,73.5,25.32,15.83
2018,7,10,19,0,102.0,23.0,4.0,17.6,30.0,17.84,6.62
2018,7,10,19,15,56.0,12.0,3.9,17.05,15.5,11.8,0.0
2018,7,10,19,30,10.0,1.0,3.8,16.5,1.0,0.0,0.0
2018,7,10,19,45,5.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,11,4,45,43.5,4.5,1.55,11.35,4.5,0.0,0.0
2018,7,11,5,0,87.0,9.0,1.6,11.6,9.0,29.22,0.0
2018,7,11,5,15,237.5,18.5,1.65,12.15,36.5,95.26,0.0
2018,7,11,5,30,388.0,28.0,1.7,12.7,64.0,175.54,124.8
2018,7,11,5,45,482.5,34.5,1.75,13.3,107.0,236.33,182.58
2018,7,11,6,0,577.0,41.0,1.8,13.9,150.0,303.74,242.24
2018,7,11,6,15,561.0,49.5,1.75,14.7,182.0,335.28,271.72
2018,7,11,6,30,545.0,58.0,1.7,15.5,214.0,362.31,295.61
2018,7,11,6,45,612.5,63.5,1.7,16.35,271.5,430.41,350.47
2018,7,11,7,0,680.0,69.0,1.7,17.2,329.0,501.63,405.51
2018,7,11,7,15,729.5,71.5,1.75,18.15,386.5,564.38,452.12
2018,7,11,7,30,779.0,74.0,1.8,19.1,444.0,629.75,498.61
2018,7,11,7,45,824.5,69.5,1.8,20.05,500.0,681.87,532.29
2018,7,11,8,0,870.0,65.0,1.8,21.0,556.0,739.9,569.24
2018,7,11,8,15,885.5,67.0,1.85,21.9,604.0,782.89,595.2
2018,7,11,8,30,901.0,69.0,1.9,22.8,652.0,824.69,619.97
2018,7,11,8,45,913.5,70.0,1.95,23.7,696.5,861.35,640.86
2018,7,11,9,0,926.0,71.0,2.0,24.6,741.0,896.19,660.28
2018,7,11,9,15,932.5,74.0,2.1,25.45,780.5,925.84,676.7
2018,7,11,9,30,939.0,77.0,2.2,26.3,820.0,952.96,691.4
2018,7,11,9,45,942.5,80.5,2.3,27.1,853.5,975.17,703.01
2018,7,11,10,0,946.0,84.0,2.4,27.9,887.0,994.49,712.79
2018,7,11,10,15,951.5,85.0,2.5,28.5,915.5,1010.09,720.83
2018,7,11,10,30,957.0,86.0,2.6,29.1,944.0,1022.73,727.06
2018,7,11,10,45,960.5,87.0,2.7,29.7,965.0,1030.37,730.24
2018,7,11,11,0,964.0,88.0,2.8,30.3,986.0,1034.88,731.58
2018,7,11,11,15,966.5,88.0,2.85,30.65,1000.0,1034.23,730.08
2018,7,11,11,30,969.0,88.0,2.9,31.0,1014.0,1030.45,726.78
2018,7,11,11,45,970.0,88.0,2.95,31.3,1020.5,1022.09,720.89
2018,7,11,12,0,971.0,88.0,3.0,31.6,1027.0,1010.67,713.21
2018,7,11,12,15,970.5,88.5,3.05,31.65,1026.0,995.33,703.87
2018,7,11,12,30,970.0,89.0,3.1,31.7,1025.0,977.1,692.78
2018,7,11,12,45,968.0,89.5,3.1,31.8,1016.5,954.71,678.57
2018,7,11,13,0,966.0,90.0,3.1,31.9,1008.0,929.65,662.71
2018,7,11,13,15,963.0,89.5,3.15,31.75,992.0,900.24,645.02
2018,7,11,13,30,960.0,89.0,3.2,31.6,976.0,868.46,625.68
2018,7,11,13,45,955.5,88.0,3.25,31.45,952.5,832.8,603.61
2018,7,11,14,0,951.0,87.0,3.3,31.3,929.0,795.15,580.02
2018,7,11,14,15,944.5,86.5,3.35,31.05,899.0,754.73,554.5
2018,7,11,14,30,938.0,86.0,3.4,30.8,869.0,712.8,527.62
2018,7,11,14,45,930.0,85.0,3.45,30.5,833.5,668.15,496.87
2018,7,11,15,0,922.0,84.0,3.5,30.2,798.0,622.51,464.07
2018,7,11,15,15,911.5,82.5,3.5,30.2,757.0,574.26,427.83
2018,7,11,15,30,901.0,81.0,3.5,30.2,716.0,525.66,390.38
2018,7,11,15,45,887.0,79.0,3.55,29.35,670.0,474.89,351.65
2018,7,11,16,0,873.0,77.0,3.6,28.5,624.0,424.51,311.87
2018,7,11,16,15,854.5,75.0,3.55,27.85,575.0,373.13,269.81
2018,7,11,16,30,836.0,73.0,3.5,27.2,526.0,322.99,227.73
2018,7,11,16,45,812.0,70.0,3.5,26.55,474.5,272.0,184.61
2018,7,11,17,0,788.0,67.0,3.5,25.9,423.0,218.84,139.91
2018,7,11,17,15,754.5,64.0,3.45,25.05,371.0,170.93,100.91
2018,7,11,17,30,721.0,61.0,3.4,24.2,319.0,126.54,67.56
2018,7,11,17,45,674.0,57.0,3.35,23.35,268.0,84.1,41.35
2018,7,11,18,0,627.0,53.0,3.3,22.5,217.0,46.76,27.11
2018,7,11,18,15,556.5,47.0,3.15,21.55,169.0,32.13,22.3
2018,7,11,18,30,486.0,41.0,3.0,20.6,121.0,29.53,19.86
2018,7,11,18,45,375.5,33.5,2.8,19.6,82.5,25.43,15.83
2018,7,11,19,0,265.0,26.0,2.6,18.6,44.0,21.17,8.61
2018,7,11,19,15,141.5,14.0,2.5,18.1,23.0,13.76,0.0
2018,7,11,19,30,18.0,2.0,2.4,17.6,2.0,0.0,0.0
2018,7,11,19,45,9.0,1.0,2.25,17.1,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,1.25,14.7,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,1.4,14.9,5.0,10.96,0.0
2018,7,12,5,15,77.5,17.0,1.5,15.3,23.0,47.92,0.0
2018,7,12,5,30,129.0,29.0,1.6,15.7,41.0,90.5,62.44
2018,7,12,5,45,87.0,43.5,1.7,16.15,53.5,84.25,62.91
2018,7,12,6,0,45.0,58.0,1.8,16.6,66.0,80.71,61.8
2018,7,12,6,15,120.0,74.5,1.8,17.05,106.0,140.7,112.52
2018,7,12,6,30,195.0,91.0,1.8,17.5,146.0,208.97,169.54
2018,7,12,6,45,313.0,97.0,1.8,18.0,206.5,297.46,242.11
2018,7,12,7,0,431.0,103.0,1.8,18.5,267.0,388.07,314.46
2018,7,12,7,15,508.5,110.5,1.9,19.1,331.5,467.83,375.9
2018,7,12,7,30,586.0,118.0,2.0,19.7,396.0,549.25,436.9
2018,7,12,7,45,465.0,149.0,2.1,20.3,385.0,513.85,406.72
2018,7,12,8,0,344.0,180.0,2.2,20.9,374.0,472.3,371.94
2018,7,12,8,15,360.0,202.5,2.25,21.4,421.0,520.21,406.38
2018,7,12,8,30,376.0,225.0,2.3,21.9,468.0,567.92,439.43
2018,7,12,8,45,352.0,264.5,2.35,22.4,504.5,590.6,452.78
2018,7,12,9,0,328.0,304.0,2.4,22.9,541.0,619.9,470.6
2018,7,12,9,15,451.5,270.5,2.5,23.35,616.0,709.4,535.59
2018,7,12,9,30,575.0,237.0,2.6,23.8,691.0,797.47,597.67
2018,7,12,9,45,634.0,222.5,2.65,24.25,743.5,845.8,629.63
2018,7,12,10,0,693.0,208.0,2.7,24.7,796.0,893.64,659.62
2018,7,12,10,15,710.0,209.0,2.8,25.15,828.5,916.46,673.03
2018,7,12,10,30,727.0,210.0,2.9,25.6,861.0,937.16,685.26
2018,7,12,10,45,755.5,195.0,3.0,26.0,885.5,946.44,690.17
2018,7,12,11,0,784.0,180.0,3.1,26.4,910.0,957.8,696.61
2018,7,12,11,15,818.0,158.0,3.1,26.6,930.0,964.8,700.07
2018,7,12,11,30,852.0,136.0,3.1,26.8,950.0,964.68,699.04
2018,7,12,11,45,853.5,136.5,3.05,27.0,956.5,957.83,693.43
2018,7,12,12,0,855.0,137.0,3.0,27.2,963.0,948.28,686.23
2018,7,12,12,15,857.5,135.5,2.9,27.2,963.0,935.1,676.96
2018,7,12,12,30,860.0,134.0,2.8,27.2,963.0,919.34,666.11
2018,7,12,12,45,848.0,141.0,2.7,27.15,952.5,896.07,650.58
2018,7,12,13,0,836.0,148.0,2.6,27.1,942.0,870.84,633.85
2018,7,12,13,15,834.5,146.0,2.55,27.15,927.5,844.4,616.47
