Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,6,15,46.0,4.0,1.7,5.7,4.0,0.0,0.0
2018,10,30,6,30,92.0,8.0,1.8,6.2,8.0,30.94,0.0
2018,10,30,6,45,292.5,18.0,1.9,6.7,41.5,114.03,0.0
2018,10,30,7,0,493.0,28.0,2.0,7.2,75.0,208.15,151.99
2018,10,30,7,15,589.0,33.0,2.25,7.95,121.5,269.54,212.01
2018,10,30,7,30,685.0,38.0,2.5,8.7,168.0,336.63,272.39
2018,10,30,7,45,741.0,42.0,2.8,9.4,217.5,390.19,320.54
2018,10,30,8,0,797.0,46.0,3.1,10.1,267.0,442.91,366.41
2018,10,30,8,15,832.0,49.0,3.2,10.8,315.0,488.01,404.22
2018,10,30,8,30,867.0,52.0,3.3,11.5,363.0,532.99,440.59
2018,10,30,8,45,891.5,53.5,3.45,12.2,407.0,569.7,469.5
2018,10,30,9,0,916.0,55.0,3.6,12.9,451.0,604.98,496.48
2018,10,30,9,15,930.5,57.0,3.65,13.5,489.0,632.98,517.04
2018,10,30,9,30,945.0,59.0,3.7,14.1,527.0,658.54,535.27
2018,10,30,9,45,955.0,60.5,3.8,14.75,559.0,678.01,548.59
2018,10,30,10,0,965.0,62.0,3.9,15.4,591.0,694.54,559.46
2018,10,30,10,15,972.0,62.5,3.95,15.9,615.0,704.94,565.5
2018,10,30,10,30,979.0,63.0,4.0,16.4,639.0,712.12,569.11
2018,10,30,10,45,984.0,63.5,4.05,16.85,656.5,714.69,569.52
2018,10,30,11,0,989.0,64.0,4.1,17.3,674.0,713.89,567.6
2018,10,30,11,15,991.0,64.5,4.1,17.65,683.0,707.78,561.63
2018,10,30,11,30,993.0,65.0,4.1,18.0,692.0,698.3,552.98
2018,10,30,11,45,992.5,65.0,4.15,18.35,692.5,683.44,540.4
2018,10,30,12,0,992.0,65.0,4.2,18.7,693.0,665.38,525.3
2018,10,30,12,15,988.5,65.5,4.25,18.85,686.0,642.95,507.1
2018,10,30,12,30,985.0,66.0,4.3,19.0,679.0,617.62,486.45
2018,10,30,12,45,979.0,66.5,4.35,19.15,663.5,588.19,462.34
2018,10,30,13,0,973.0,67.0,4.4,19.3,648.0,556.26,435.82
2018,10,30,13,15,967.0,66.0,4.4,19.35,625.5,520.56,405.87
2018,10,30,13,30,961.0,65.0,4.4,19.4,603.0,482.74,373.58
2018,10,30,13,45,951.0,63.5,4.45,19.4,573.0,440.92,337.58
2018,10,30,14,0,941.0,62.0,4.5,19.4,543.0,397.66,299.57
2018,10,30,14,15,926.5,60.5,4.45,19.25,506.5,351.75,258.76
2018,10,30,14,30,912.0,59.0,4.4,19.1,470.0,305.22,216.85
2018,10,30,14,45,891.0,56.5,4.35,18.95,427.5,255.93,172.78
2018,10,30,15,0,870.0,54.0,4.3,18.8,385.0,207.11,129.83
2018,10,30,15,15,825.0,53.0,4.3,18.8,335.5,157.04,89.12
2018,10,30,15,30,780.0,52.0,4.3,18.8,286.0,106.89,53.06
2018,10,30,15,45,742.0,47.5,3.65,17.9,239.5,61.13,28.77
2018,10,30,16,0,704.0,43.0,3.0,17.0,193.0,31.53,22.25
2018,10,30,16,15,613.0,38.5,2.6,15.75,145.0,29.7,20.51
2018,10,30,16,30,522.0,34.0,2.2,14.5,97.0,28.11,18.65
2018,10,30,16,45,346.0,24.0,1.8,13.3,58.0,18.88,8.14
2018,10,30,17,0,170.0,14.0,1.4,12.1,19.0,13.76,0.0
2018,10,30,17,15,85.0,7.0,1.4,11.65,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,31,6,15,42.5,3.5,0.95,7.95,3.5,0.0,0.0
2018,10,31,6,30,85.0,7.0,0.9,8.3,7.0,27.93,0.0
2018,10,31,6,45,241.5,16.5,0.9,8.6,35.0,96.17,0.0
2018,10,31,7,0,398.0,26.0,0.9,8.9,63.0,173.36,123.69
2018,10,31,7,15,495.0,33.5,1.0,9.85,107.0,233.15,180.79
2018,10,31,7,30,592.0,41.0,1.1,10.8,151.0,299.5,238.73
2018,10,31,7,45,658.0,44.5,1.2,11.8,198.5,353.46,285.35
2018,10,31,8,0,724.0,48.0,1.3,12.8,246.0,410.24,332.52
2018,10,31,8,15,764.5,51.0,1.45,13.65,293.0,455.81,369.69
2018,10,31,8,30,805.0,54.0,1.6,14.5,340.0,498.65,403.62
2018,10,31,8,45,783.0,66.0,1.7,15.35,372.0,522.59,421.32
2018,10,31,9,0,761.0,78.0,1.8,16.2,404.0,539.73,433.31
2018,10,31,9,15,816.5,73.0,1.85,16.9,450.5,581.33,464.03
2018,10,31,9,30,872.0,68.0,1.9,17.6,497.0,619.47,491.41
2018,10,31,9,45,903.0,65.0,2.0,18.25,533.5,646.1,509.97
2018,10,31,10,0,934.0,62.0,2.1,18.9,570.0,670.54,526.69
2018,10,31,10,15,942.5,63.0,2.2,19.3,595.0,682.2,534.22
2018,10,31,10,30,951.0,64.0,2.3,19.7,620.0,690.77,539.44
2018,10,31,10,45,957.0,64.5,2.35,20.15,637.5,693.96,540.4
2018,10,31,11,0,963.0,65.0,2.4,20.6,655.0,693.88,538.95
2018,10,31,11,15,891.5,91.0,2.55,20.85,643.0,667.33,518.17
2018,10,31,11,30,820.0,117.0,2.7,21.1,631.0,639.28,496.24
2018,10,31,11,45,837.0,111.5,2.85,21.4,637.0,631.22,489.94
2018,10,31,12,0,854.0,106.0,3.0,21.7,643.0,619.99,480.96
2018,10,31,12,15,910.0,85.5,3.1,21.85,652.5,613.34,475.66
2018,10,31,12,30,966.0,65.0,3.2,22.0,662.0,601.93,466.38
2018,10,31,12,45,961.5,64.5,3.25,22.15,647.0,572.87,442.93
2018,10,31,13,0,957.0,64.0,3.3,22.3,632.0,541.31,417.19
2018,10,31,13,15,918.0,71.5,3.25,22.3,600.0,498.97,382.81
2018,10,31,13,30,879.0,79.0,3.2,22.3,568.0,456.61,347.92
2018,10,31,13,45,802.0,93.0,3.15,22.3,521.0,403.52,304.74
2018,10,31,14,0,725.0,107.0,3.1,22.3,474.0,353.97,264.07
2018,10,31,14,15,693.0,104.0,3.1,22.1,435.0,309.38,226.57
2018,10,31,14,30,661.0,101.0,3.1,21.9,396.0,266.21,189.84
2018,10,31,14,45,661.0,90.5,3.1,21.7,362.0,225.27,153.81
2018,10,31,15,0,661.0,80.0,3.1,21.5,328.0,183.45,117.42
2018,10,31,15,15,581.0,81.0,3.1,21.5,279.0,140.47,85.04
2018,10,31,15,30,501.0,82.0,3.1,21.5,230.0,104.8,61.88
2018,10,31,15,45,396.0,76.5,2.55,20.4,181.0,69.82,44.21
2018,10,31,16,0,291.0,71.0,2.0,19.3,132.0,52.36,40.17
2018,10,31,16,15,241.5,56.0,1.85,18.1,98.0,42.18,31.08
2018,10,31,16,30,192.0,41.0,1.7,16.9,64.0,31.53,21.27
2018,10,31,16,45,127.5,26.0,1.5,15.65,38.0,20.37,8.32
2018,10,31,17,0,63.0,11.0,1.3,14.4,12.0,10.81,0.0
2018,10,31,17,15,31.5,5.5,1.3,14.1,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,10.15,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,10.5,1.0,0.98,0.0
2018,11,1,6,45,4.0,7.5,1.15,10.85,8.0,8.51,0.0
2018,11,1,7,0,8.0,14.0,1.1,11.2,15.0,16.21,6.97
2018,11,1,7,15,9.5,20.5,1.3,12.2,22.0,23.4,13.94
2018,11,1,7,30,11.0,27.0,1.5,13.2,29.0,30.7,20.46
2018,11,1,7,45,69.0,53.5,1.75,14.25,71.5,89.06,70.06
2018,11,1,8,0,127.0,80.0,2.0,15.3,114.0,148.07,119.7
2018,11,1,8,15,271.0,98.5,2.15,16.0,188.5,250.04,204.18
2018,11,1,8,30,415.0,117.0,2.3,16.7,263.0,360.67,293.18
2018,11,1,8,45,369.5,141.5,2.45,17.45,283.0,371.24,300.09
2018,11,1,9,0,324.0,166.0,2.6,18.2,303.0,371.9,299.25
2018,11,1,9,15,290.5,187.5,2.7,18.8,318.5,379.66,303.85
2018,11,1,9,30,257.0,209.0,2.8,19.4,334.0,384.94,306.26
2018,11,1,9,45,331.0,208.0,2.85,20.05,380.0,431.38,341.92
2018,11,1,10,0,405.0,207.0,2.9,20.7,426.0,484.08,381.4
2018,11,1,10,15,470.5,198.5,2.95,21.25,463.5,517.89,406.33
2018,11,1,10,30,536.0,190.0,3.0,21.8,501.0,550.71,430.26
2018,11,1,10,45,567.5,186.5,3.05,22.35,524.0,565.07,439.81
2018,11,1,11,0,599.0,183.0,3.1,22.9,547.0,579.31,449.18
2018,11,1,11,15,702.0,150.5,3.15,23.35,583.5,605.61,468.73
2018,11,1,11,30,805.0,118.0,3.2,23.8,620.0,627.41,484.56
2018,11,1,11,45,847.5,104.0,3.2,24.2,633.0,626.51,482.72
2018,11,1,12,0,890.0,90.0,3.2,24.6,646.0,621.53,477.84
2018,11,1,12,15,910.0,82.5,3.2,24.8,645.5,606.55,465.56
2018,11,1,12,30,930.0,75.0,3.2,25.0,645.0,588.01,450.43
2018,11,1,12,45,924.5,74.5,3.2,25.2,630.0,559.31,427.33
2018,11,1,13,0,919.0,74.0,3.2,25.4,615.0,528.28,402.09
2018,11,1,13,15,845.0,92.5,3.15,25.45,575.5,479.83,363.58
2018,11,1,13,30,771.0,111.0,3.1,25.5,536.0,433.32,326.29
2018,11,1,13,45,748.5,108.0,3.0,25.5,503.0,391.45,291.91
2018,11,1,14,0,726.0,105.0,2.9,25.5,470.0,349.63,256.99
2018,11,1,14,15,690.0,104.5,2.8,25.3,431.5,306.22,220.82
2018,11,1,14,30,654.0,104.0,2.7,25.1,393.0,264.54,185.81
2018,11,1,14,45,683.5,87.5,2.6,24.9,364.5,225.09,150.49
2018,11,1,15,0,713.0,71.0,2.5,24.7,336.0,184.88,114.67
2018,11,1,15,15,702.0,64.5,2.5,24.7,298.0,142.12,80.17
2018,11,1,15,30,691.0,58.0,2.5,24.7,260.0,99.67,50.24
2018,11,1,15,45,607.5,53.5,1.8,23.25,208.5,54.39,27.77
2018,11,1,16,0,524.0,49.0,1.1,21.8,157.0,34.16,24.03
2018,11,1,16,15,473.5,41.0,1.1,20.95,119.0,29.75,20.01
2018,11,1,16,30,423.0,33.0,1.1,20.1,81.0,25.14,15.52
2018,11,1,16,45,274.5,22.5,1.1,19.25,48.0,17.81,5.55
2018,11,1,17,0,126.0,12.0,1.1,18.4,15.0,11.8,0.0
2018,11,1,17,15,63.0,6.0,1.05,18.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,2,6,15,34.0,3.5,0.85,11.95,3.0,0.0,0.0
2018,11,2,6,30,68.0,7.0,0.8,12.1,6.0,0.0,0.0
2018,11,2,6,45,243.5,16.5,0.8,12.2,34.0,84.42,0.0
2018,11,2,7,0,419.0,26.0,0.8,12.3,62.0,176.26,119.78
2018,11,2,7,15,521.5,32.5,0.9,13.1,106.0,237.82,180.45
2018,11,2,7,30,624.0,39.0,1.0,13.9,150.0,305.49,239.08
2018,11,2,7,45,683.0,43.0,1.15,14.7,197.5,357.49,284.23
2018,11,2,8,0,742.0,47.0,1.3,15.5,245.0,411.81,329.58
2018,11,2,8,15,779.5,50.0,1.45,16.35,291.0,456.05,365.55
2018,11,2,8,30,817.0,53.0,1.6,17.2,337.0,497.37,398.12
2018,11,2,8,45,842.5,55.0,1.7,18.05,379.5,533.51,425.44
2018,11,2,9,0,868.0,57.0,1.8,18.9,422.0,568.39,451.0
2018,11,2,9,15,885.0,59.0,1.95,19.65,459.5,596.64,471.34
2018,11,2,9,30,902.0,61.0,2.1,20.4,497.0,622.69,489.63
2018,11,2,9,45,914.5,63.0,2.25,21.2,529.0,643.49,503.61
2018,11,2,10,0,927.0,65.0,2.4,22.0,561.0,661.55,515.34
2018,11,2,10,15,911.0,73.0,2.5,22.5,578.5,664.95,516.33
2018,11,2,10,30,895.0,81.0,2.6,23.0,596.0,664.94,514.87
2018,11,2,10,45,906.0,80.0,2.7,23.5,614.5,669.54,517.09
2018,11,2,11,0,917.0,79.0,2.8,24.0,633.0,671.07,516.97
2018,11,2,11,15,924.0,78.5,2.85,24.3,643.5,667.42,513.22
2018,11,2,11,30,931.0,78.0,2.9,24.6,654.0,660.58,507.11
2018,11,2,11,45,945.5,73.5,2.95,24.9,659.5,651.0,499.06
2018,11,2,12,0,960.0,69.0,3.0,25.2,665.0,638.01,488.38
2018,11,2,12,15,933.0,76.0,3.05,25.25,650.0,609.42,466.29
2018,11,2,12,30,906.0,83.0,3.1,25.3,635.0,578.95,442.6
2018,11,2,12,45,649.5,154.5,3.2,25.4,545.5,488.03,372.86
2018,11,2,13,0,393.0,226.0,3.3,25.5,456.0,407.49,310.76
2018,11,2,13,15,530.0,181.0,3.3,25.35,478.5,413.35,314.68
2018,11,2,13,30,667.0,136.0,3.3,25.2,501.0,409.59,309.64
2018,11,2,13,45,717.0,115.0,3.35,25.1,488.5,382.82,286.35
2018,11,2,14,0,767.0,94.0,3.4,25.0,476.0,353.16,259.74
2018,11,2,14,15,670.0,107.5,3.35,24.6,424.0,300.2,217.3
2018,11,2,14,30,573.0,121.0,3.3,24.2,372.0,256.33,182.42
2018,11,2,14,45,672.0,90.5,3.3,23.85,358.0,222.74,149.66
2018,11,2,15,0,771.0,60.0,3.3,23.5,344.0,182.31,110.84
2018,11,2,15,15,693.5,63.0,3.3,23.5,294.0,137.22,77.14
2018,11,2,15,30,616.0,66.0,3.3,23.5,244.0,95.63,50.49
2018,11,2,15,45,514.5,63.0,2.5,22.0,193.5,58.15,33.77
2018,11,2,16,0,413.0,60.0,1.7,20.5,143.0,44.27,32.92
2018,11,2,16,15,334.5,48.5,1.55,19.4,104.0,36.42,25.86
2018,11,2,16,30,256.0,37.0,1.4,18.3,65.0,28.47,18.36
2018,11,2,16,45,158.0,23.0,1.3,17.2,37.5,18.03,4.67
2018,11,2,17,0,60.0,9.0,1.2,16.1,10.0,8.85,0.0
2018,11,2,17,15,30.0,4.5,1.2,15.6,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,3,6,15,41.0,4.0,1.45,8.95,3.0,0.0,0.0
2018,11,3,6,30,82.0,8.0,1.4,9.4,6.0,0.0,0.0
2018,11,3,6,45,280.0,16.5,1.35,9.8,35.0,93.7,0.0
2018,11,3,7,0,478.0,25.0,1.3,10.2,64.0,191.71,128.36
2018,11,3,7,15,576.0,30.5,1.45,11.3,109.0,253.23,192.92
2018,11,3,7,30,674.0,36.0,1.6,12.4,154.0,319.52,251.51
2018,11,3,7,45,729.5,40.0,1.7,13.5,202.0,371.42,297.01
2018,11,3,8,0,785.0,44.0,1.8,14.6,250.0,422.56,340.07
2018,11,3,8,15,812.5,47.0,1.9,15.4,294.5,462.83,373.36
2018,11,3,8,30,840.0,50.0,2.0,16.2,339.0,502.61,404.94
2018,11,3,8,45,806.5,63.0,2.05,17.0,368.5,522.51,419.61
2018,11,3,9,0,773.0,76.0,2.1,17.8,398.0,534.95,428.0
2018,11,3,9,15,843.5,68.0,2.3,18.6,448.0,581.5,463.12
2018,11,3,9,30,914.0,60.0,2.5,19.4,498.0,625.12,495.22
2018,11,3,9,45,932.5,59.0,2.7,20.25,530.5,646.39,509.72
2018,11,3,10,0,951.0,58.0,2.9,21.1,563.0,665.06,522.16
2018,11,3,10,15,959.0,59.0,3.0,21.65,588.0,676.41,529.13
2018,11,3,10,30,967.0,60.0,3.1,22.2,613.0,684.62,533.72
2018,11,3,10,45,971.5,61.0,3.25,22.8,630.0,687.34,534.32
2018,11,3,11,0,976.0,62.0,3.4,23.4,647.0,686.75,532.45
2018,11,3,11,15,977.5,62.5,3.5,23.75,656.0,680.42,526.68
2018,11,3,11,30,979.0,63.0,3.6,24.1,665.0,670.81,518.45
2018,11,3,11,45,962.0,68.5,3.7,24.4,660.5,651.93,503.26
2018,11,3,12,0,945.0,74.0,3.8,24.7,656.0,630.34,485.96
2018,11,3,12,15,895.0,88.0,3.85,24.85,634.5,596.03,459.02
2018,11,3,12,30,845.0,102.0,3.9,25.0,613.0,560.3,430.84
2018,11,3,12,45,862.0,94.0,4.0,25.15,604.5,537.61,412.53
2018,11,3,13,0,879.0,86.0,4.1,25.3,596.0,512.99,392.14
2018,11,3,13,15,877.0,84.0,4.05,25.25,576.5,481.21,365.82
2018,11,3,13,30,875.0,82.0,4.0,25.2,557.0,447.3,337.27
2018,11,3,13,45,864.0,77.5,3.95,25.2,526.0,405.63,302.2
2018,11,3,14,0,853.0,73.0,3.9,25.2,495.0,362.86,265.55
2018,11,3,14,15,763.5,86.5,3.8,24.95,444.0,309.22,221.8
2018,11,3,14,30,674.0,100.0,3.7,24.7,393.0,261.27,182.87
2018,11,3,14,45,496.0,118.0,3.6,24.5,322.5,207.22,143.15
2018,11,3,15,0,318.0,136.0,3.5,24.3,252.0,170.53,119.44
2018,11,3,15,15,239.5,124.5,3.5,24.3,205.5,133.7,93.22
2018,11,3,15,30,161.0,113.0,3.5,24.3,159.0,107.6,76.66
2018,11,3,15,45,138.0,94.0,2.55,22.65,128.5,81.21,59.2
2018,11,3,16,0,115.0,75.0,1.6,21.0,98.0,62.47,48.47
2018,11,3,16,15,89.0,56.5,1.5,19.85,71.5,47.89,35.58
2018,11,3,16,30,63.0,38.0,1.4,18.7,45.0,32.91,21.91
2018,11,3,16,45,35.5,22.5,1.35,17.55,26.0,19.86,4.16
2018,11,3,17,0,8.0,7.0,1.3,16.4,7.0,6.88,0.0
2018,11,3,17,15,4.0,3.5,1.3,16.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,4,6,15,7.0,1.0,0.45,10.95,1.0,0.0,0.0
2018,11,4,6,30,14.0,2.0,0.4,11.1,2.0,0.0,0.0
2018,11,4,6,45,162.5,15.5,0.4,11.3,27.5,59.64,0.0
2018,11,4,7,0,311.0,29.0,0.4,11.5,53.0,144.41,93.36
2018,11,4,7,15,476.0,33.5,0.35,12.15,100.5,222.16,167.24
2018,11,4,7,30,641.0,38.0,0.3,12.8,148.0,306.22,237.2
2018,11,4,7,45,666.5,45.5,0.3,13.45,190.0,347.94,273.73
2018,11,4,8,0,692.0,53.0,0.3,14.1,232.0,389.76,308.69
2018,11,4,8,15,730.5,58.5,0.35,14.8,278.5,435.5,345.22
2018,11,4,8,30,769.0,64.0,0.4,15.5,325.0,481.42,380.43
2018,11,4,8,45,749.5,75.0,0.4,16.2,356.0,501.53,394.67
2018,11,4,9,0,730.0,86.0,0.4,16.9,387.0,520.1,407.24
2018,11,4,9,15,647.0,113.0,0.6,17.9,397.5,513.73,401.81
2018,11,4,9,30,564.0,140.0,0.8,18.9,408.0,498.62,389.68
2018,11,4,9,45,586.0,143.0,0.95,19.9,437.5,523.68,407.51
2018,11,4,10,0,608.0,146.0,1.1,20.9,467.0,544.58,421.67
2018,11,4,10,15,553.5,171.0,1.3,21.45,473.0,535.69,413.97
2018,11,4,10,30,499.0,196.0,1.5,22.0,479.0,526.55,406.05
2018,11,4,10,45,503.0,201.0,1.65,22.6,493.5,531.74,409.12
2018,11,4,11,0,507.0,206.0,1.8,23.2,508.0,535.08,410.65
2018,11,4,11,15,588.0,184.5,1.95,23.45,539.5,557.93,428.06
2018,11,4,11,30,669.0,163.0,2.1,23.7,571.0,579.49,444.06
2018,11,4,11,45,825.0,116.5,2.25,23.95,620.5,615.07,470.85
2018,11,4,12,0,981.0,70.0,2.4,24.2,670.0,643.4,491.63
2018,11,4,12,15,978.0,70.0,2.55,24.25,663.0,621.12,474.53
2018,11,4,12,30,975.0,70.0,2.7,24.3,656.0,595.98,455.25
2018,11,4,12,45,950.0,74.0,2.85,24.35,633.5,560.75,428.01
2018,11,4,13,0,925.0,78.0,3.0,24.4,611.0,524.08,399.14
2018,11,4,13,15,892.5,81.0,3.1,24.25,579.5,481.97,365.8
2018,11,4,13,30,860.0,84.0,3.2,24.1,548.0,437.63,330.11
2018,11,4,13,45,825.5,84.0,3.3,23.95,510.0,391.57,292.4
2018,11,4,14,0,791.0,84.0,3.4,23.8,472.0,346.25,254.56
2018,11,4,14,15,787.0,79.5,3.4,23.45,442.0,306.97,220.26
2018,11,4,14,30,783.0,75.0,3.4,23.1,412.0,266.57,184.49
2018,11,4,14,45,773.0,71.0,3.45,22.75,377.0,224.38,147.46
2018,11,4,15,0,763.0,67.0,3.5,22.4,342.0,181.95,111.08
2018,11,4,15,15,769.5,59.5,3.5,22.4,306.0,138.22,75.35
2018,11,4,15,30,776.0,52.0,3.5,22.4,270.0,93.04,44.06
2018,11,4,15,45,721.0,47.5,3.0,20.9,221.5,48.11,24.93
2018,11,4,16,0,666.0,43.0,2.5,19.4,173.0,32.5,22.77
2018,11,4,16,15,487.0,39.5,2.2,18.05,120.5,29.03,19.54
2018,11,4,16,30,308.0,36.0,1.9,16.7,68.0,28.84,18.56
2018,11,4,16,45,178.5,21.5,1.65,15.4,38.0,17.42,1.33
2018,11,4,17,0,49.0,7.0,1.4,14.1,8.0,6.88,0.0
2018,11,4,17,15,24.5,3.5,1.35,13.55,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,5,6,15,16.5,2.0,1.2,7.8,1.5,0.0,0.0
2018,11,5,6,30,33.0,4.0,1.3,8.2,3.0,0.0,0.0
2018,11,5,6,45,209.5,14.0,1.4,8.6,28.0,70.32,0.0
2018,11,5,7,0,386.0,24.0,1.5,9.0,53.0,156.95,98.43
2018,11,5,7,15,494.5,30.0,1.65,9.75,95.0,219.78,167.23
2018,11,5,7,30,603.0,36.0,1.8,10.5,137.0,286.84,226.95
2018,11,5,7,45,665.0,40.0,1.95,11.25,183.0,338.5,273.13
2018,11,5,8,0,727.0,44.0,2.1,12.0,229.0,392.75,319.86
2018,11,5,8,15,766.0,46.0,2.3,12.85,274.0,432.61,353.73
2018,11,5,8,30,805.0,48.0,2.5,13.7,319.0,475.52,388.76
2018,11,5,8,45,831.5,50.0,2.65,14.55,360.5,511.56,417.15
2018,11,5,9,0,858.0,52.0,2.8,15.4,402.0,546.43,443.8
2018,11,5,9,15,875.0,54.0,3.0,16.2,439.0,574.26,464.55
2018,11,5,9,30,892.0,56.0,3.2,17.0,476.0,599.94,483.18
2018,11,5,9,45,903.5,57.5,3.4,17.8,507.0,619.31,496.64
2018,11,5,10,0,915.0,59.0,3.6,18.6,538.0,635.96,507.81
2018,11,5,10,15,924.0,59.5,3.65,19.1,562.0,647.08,514.77
2018,11,5,10,30,933.0,60.0,3.7,19.6,586.0,655.2,519.38
2018,11,5,10,45,939.0,60.5,3.75,20.15,603.0,658.32,520.07
2018,11,5,11,0,945.0,61.0,3.8,20.7,620.0,658.25,518.34
2018,11,5,11,15,948.0,62.0,3.85,21.0,629.5,653.63,513.63
2018,11,5,11,30,951.0,63.0,3.9,21.3,639.0,645.79,506.46
2018,11,5,11,45,951.5,63.0,3.9,21.55,640.5,632.24,494.93
2018,11,5,12,0,952.0,63.0,3.9,21.8,642.0,615.62,480.98
2018,11,5,12,15,949.5,63.5,3.9,21.95,635.5,594.83,463.87
2018,11,5,12,30,947.0,64.0,3.9,22.1,629.0,571.23,444.38
2018,11,5,12,45,942.0,64.0,3.85,22.2,614.5,543.19,421.16
2018,11,5,13,0,937.0,64.0,3.8,22.3,600.0,512.73,395.67
2018,11,5,13,15,929.5,63.5,3.8,22.25,578.0,478.41,367.02
2018,11,5,13,30,922.0,63.0,3.8,22.2,556.0,442.17,336.2
2018,11,5,13,45,911.5,61.5,3.75,22.15,527.0,402.12,301.68
2018,11,5,14,0,901.0,60.0,3.7,22.1,498.0,360.78,265.41
2018,11,5,14,15,885.0,58.5,3.6,21.9,463.0,316.73,226.58
2018,11,5,14,30,869.0,57.0,3.5,21.7,428.0,272.27,187.03
2018,11,5,14,45,846.5,55.0,3.45,21.5,387.5,225.83,146.32
2018,11,5,15,0,824.0,53.0,3.4,21.3,347.0,180.04,107.34
2018,11,5,15,15,789.5,50.0,3.4,21.3,302.0,132.9,70.67
2018,11,5,15,30,755.0,47.0,3.4,21.3,257.0,84.78,38.85
2018,11,5,15,45,702.0,43.5,2.7,20.05,210.5,42.01,21.79
2018,11,5,16,0,649.0,40.0,2.0,18.8,164.0,29.86,20.52
2018,11,5,16,15,557.0,34.5,1.8,17.6,120.0,27.0,17.8
2018,11,5,16,30,465.0,29.0,1.6,16.4,76.0,24.24,14.61
2018,11,5,16,45,289.5,19.5,1.4,15.15,43.5,15.6,0.0
2018,11,5,17,0,114.0,10.0,1.2,13.9,11.0,9.83,0.0
2018,11,5,17,15,57.0,5.0,1.25,13.45,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,6,6,15,16.0,2.0,0.85,8.1,1.5,0.0,0.0
2018,11,6,6,30,32.0,4.0,0.8,8.3,3.0,0.0,0.0
2018,11,6,6,45,214.0,15.0,0.75,8.55,28.5,71.8,0.0
2018,11,6,7,0,396.0,26.0,0.7,8.8,54.0,163.5,97.66
2018,11,6,7,15,511.0,32.0,0.75,9.65,97.5,225.41,169.78
2018,11,6,7,30,626.0,38.0,0.8,10.5,141.0,295.5,231.24
2018,11,6,7,45,690.5,42.5,0.85,11.35,189.0,349.5,278.41
2018,11,6,8,0,755.0,47.0,0.9,12.2,237.0,406.11,325.85
2018,11,6,8,15,795.0,50.0,0.95,13.05,283.5,451.25,362.65
2018,11,6,8,30,835.0,53.0,1.0,13.9,330.0,493.69,396.03
2018,11,6,8,45,861.5,55.0,1.1,14.75,373.0,530.26,424.06
2018,11,6,9,0,888.0,57.0,1.2,15.6,416.0,565.59,450.29
2018,11,6,9,15,906.0,58.5,1.25,16.4,454.0,593.84,470.26
2018,11,6,9,30,924.0,60.0,1.3,17.2,492.0,619.9,488.12
2018,11,6,9,45,936.5,61.5,1.4,18.0,524.0,640.17,501.72
2018,11,6,10,0,949.0,63.0,1.5,18.8,556.0,657.65,513.04
2018,11,6,10,15,957.5,64.0,1.55,19.4,580.5,669.13,519.87
2018,11,6,10,30,966.0,65.0,1.6,20.0,605.0,677.49,524.35
2018,11,6,10,45,971.0,66.0,1.7,20.6,622.5,680.43,525.23
2018,11,6,11,0,976.0,67.0,1.8,21.2,640.0,680.07,523.7
2018,11,6,11,15,979.0,67.0,1.85,21.55,649.0,674.11,518.27
2018,11,6,11,30,982.0,67.0,1.9,21.9,658.0,664.87,510.43
2018,11,6,11,45,982.0,67.5,2.0,22.25,659.5,651.09,499.48
2018,11,6,12,0,982.0,68.0,2.1,22.6,661.0,634.16,486.05
2018,11,6,12,15,979.0,68.0,2.15,22.8,653.5,611.97,468.59
2018,11,6,12,30,976.0,68.0,2.2,23.0,646.0,586.93,448.71
2018,11,6,12,45,970.0,68.0,2.3,23.15,631.0,557.64,425.57
2018,11,6,13,0,964.0,68.0,2.4,23.3,616.0,525.92,400.03
2018,11,6,13,15,956.0,67.5,2.45,23.25,593.0,490.55,371.28
2018,11,6,13,30,948.0,67.0,2.5,23.2,570.0,453.23,340.27
2018,11,6,13,45,936.0,65.5,2.6,23.2,540.0,411.72,305.33
2018,11,6,14,0,924.0,64.0,2.7,23.2,510.0,368.97,268.56
2018,11,6,14,15,906.5,62.0,2.7,22.95,473.0,323.13,228.9
2018,11,6,14,30,889.0,60.0,2.7,22.7,436.0,276.98,188.5
2018,11,6,14,45,864.5,58.5,2.65,22.5,394.5,229.76,147.59
2018,11,6,15,0,840.0,57.0,2.6,22.3,353.0,180.07,105.98
2018,11,6,15,15,804.0,53.5,2.6,22.3,307.0,131.69,68.9
2018,11,6,15,30,768.0,50.0,2.6,22.3,261.0,85.87,39.82
2018,11,6,15,45,711.0,46.5,1.95,20.5,213.5,42.66,23.75
2018,11,6,16,0,654.0,43.0,1.3,18.7,166.0,32.89,23.17
2018,11,6,16,15,556.0,37.0,1.3,17.55,120.5,29.72,20.13
2018,11,6,16,30,458.0,31.0,1.3,16.4,75.0,24.32,14.54
2018,11,6,16,45,282.0,20.5,1.3,15.3,43.0,16.83,0.0
2018,11,6,17,0,106.0,10.0,1.3,14.2,11.0,9.83,0.0
2018,11,6,17,15,53.0,5.0,1.3,13.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,7,6,15,16.5,1.5,0.4,11.2,1.0,0.0,0.0
2018,11,7,6,30,33.0,3.0,0.4,11.3,2.0,0.0,0.0
2018,11,7,6,45,216.0,13.5,0.4,11.4,26.5,70.12,0.0
2018,11,7,7,0,399.0,24.0,0.4,11.5,51.0,155.97,85.61
2018,11,7,7,15,511.5,30.0,0.45,12.05,93.5,221.7,164.05
2018,11,7,7,30,624.0,36.0,0.5,12.6,136.0,290.19,223.87
2018,11,7,7,45,687.0,40.0,0.55,13.2,183.0,342.54,269.49
2018,11,7,8,0,750.0,44.0,0.6,13.8,230.0,397.45,315.44
2018,11,7,8,15,789.0,47.0,0.7,14.5,276.0,438.95,349.71
2018,11,7,8,30,828.0,50.0,0.8,15.2,322.0,483.3,384.88
2018,11,7,8,45,854.0,52.0,0.85,15.95,364.5,519.33,412.2
2018,11,7,9,0,880.0,54.0,0.9,16.7,407.0,554.13,437.72
2018,11,7,9,15,897.5,56.0,1.15,17.45,444.5,582.47,459.33
2018,11,7,9,30,915.0,58.0,1.4,18.2,482.0,608.6,478.8
2018,11,7,9,45,927.0,59.0,1.65,19.0,513.0,627.86,492.71
2018,11,7,10,0,939.0,60.0,1.9,19.8,544.0,644.37,504.28
2018,11,7,10,15,947.5,61.0,2.0,20.3,568.5,655.8,511.6
2018,11,7,10,30,956.0,62.0,2.1,20.8,593.0,664.13,516.57
2018,11,7,10,45,961.0,63.0,2.25,21.25,610.0,667.1,517.92
2018,11,7,11,0,966.0,64.0,2.4,21.7,627.0,666.81,516.82
2018,11,7,11,15,968.0,64.5,2.5,21.95,636.0,660.88,511.69
2018,11,7,11,30,970.0,65.0,2.6,22.2,645.0,651.72,504.11
2018,11,7,11,45,970.0,65.0,2.65,22.45,646.0,637.64,492.62
2018,11,7,12,0,970.0,65.0,2.7,22.7,647.0,620.47,478.68
2018,11,7,12,15,967.5,65.0,2.75,22.75,640.0,598.88,461.63
2018,11,7,12,30,965.0,65.0,2.8,22.8,633.0,574.46,442.14
2018,11,7,12,45,960.5,64.5,2.9,22.85,618.0,545.82,419.24
2018,11,7,13,0,956.0,64.0,3.0,22.9,603.0,514.7,393.9
2018,11,7,13,15,948.5,63.0,3.0,22.8,580.5,479.45,364.81
2018,11,7,13,30,941.0,62.0,3.0,22.7,558.0,442.25,333.5
2018,11,7,13,45,930.0,60.5,3.05,22.65,528.5,401.52,298.75
2018,11,7,14,0,919.0,59.0,3.1,22.6,499.0,359.49,262.17
2018,11,7,14,15,903.0,57.5,3.1,22.35,463.0,314.94,223.16
2018,11,7,14,30,887.0,56.0,3.1,22.1,427.0,269.94,183.38
2018,11,7,14,45,864.0,53.5,3.1,21.85,386.0,222.42,142.07
2018,11,7,15,0,841.0,51.0,3.1,21.6,345.0,175.59,102.64
2018,11,7,15,15,806.0,48.5,3.1,21.6,300.0,128.37,66.57
2018,11,7,15,30,771.0,46.0,3.1,21.6,255.0,80.2,35.91
2018,11,7,15,45,717.5,42.0,2.4,20.05,208.0,36.63,26.44
2018,11,7,16,0,664.0,38.0,1.7,18.5,161.0,28.36,19.2
2018,11,7,16,15,570.5,32.5,1.6,17.25,116.5,25.4,16.38
2018,11,7,16,30,477.0,27.0,1.5,16.0,72.0,22.53,12.92
2018,11,7,16,45,287.0,17.5,1.4,14.75,40.0,15.21,0.0
2018,11,7,17,0,97.0,8.0,1.3,13.5,8.0,7.86,0.0
2018,11,7,17,15,48.5,4.0,1.3,13.1,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,8,6,15,8.0,1.5,1.45,4.8,1.0,0.0,0.0
2018,11,8,6,30,16.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,11,8,6,45,144.5,15.0,1.35,5.25,23.5,52.32,0.0
2018,11,8,7,0,273.0,27.0,1.3,5.5,45.0,122.39,62.87
2018,11,8,7,15,396.5,37.5,1.5,6.45,87.5,192.09,145.96
2018,11,8,7,30,520.0,48.0,1.7,7.4,130.0,264.66,210.44
2018,11,8,7,45,595.5,55.5,1.9,8.35,178.5,322.15,261.48
2018,11,8,8,0,671.0,63.0,2.1,9.3,227.0,383.19,313.95
2018,11,8,8,15,720.5,67.5,2.25,10.1,274.5,431.48,354.78
2018,11,8,8,30,770.0,72.0,2.4,10.9,322.0,478.31,393.17
2018,11,8,8,45,805.0,75.0,2.55,11.7,366.5,518.8,425.4
2018,11,8,9,0,840.0,78.0,2.7,12.5,411.0,558.41,456.01
2018,11,8,9,15,872.0,78.0,2.75,13.25,452.0,591.78,480.86
2018,11,8,9,30,904.0,78.0,2.8,14.0,493.0,623.45,503.81
2018,11,8,9,45,932.5,75.5,2.85,14.75,528.5,645.77,519.35
2018,11,8,10,0,961.0,73.0,2.9,15.5,564.0,668.33,534.69
2018,11,8,10,15,969.5,74.5,2.9,15.95,589.5,680.25,542.02
2018,11,8,10,30,978.0,76.0,2.9,16.4,615.0,689.0,546.89
2018,11,8,10,45,983.0,77.0,2.95,16.9,632.5,691.79,547.39
2018,11,8,11,0,988.0,78.0,3.0,17.4,650.0,691.26,545.38
2018,11,8,11,15,990.0,78.5,3.0,17.7,659.0,685.04,539.31
2018,11,8,11,30,992.0,79.0,3.0,18.0,668.0,675.51,530.72
2018,11,8,11,45,990.5,79.5,3.05,18.3,668.5,660.66,518.29
2018,11,8,12,0,989.0,80.0,3.1,18.6,669.0,642.68,503.37
2018,11,8,12,15,986.0,80.0,3.1,18.75,661.5,620.33,485.08
2018,11,8,12,30,983.0,80.0,3.1,18.9,654.0,595.11,464.32
2018,11,8,12,45,976.5,78.5,3.15,19.05,637.0,563.94,438.87
2018,11,8,13,0,970.0,77.0,3.2,19.2,620.0,530.38,411.07
2018,11,8,13,15,958.5,76.0,3.2,19.2,595.5,492.89,379.75
2018,11,8,13,30,947.0,75.0,3.2,19.2,571.0,453.68,346.39
2018,11,8,13,45,933.5,73.5,3.2,19.15,540.0,411.77,310.24
2018,11,8,14,0,920.0,72.0,3.2,19.1,509.0,368.72,272.42
2018,11,8,14,15,900.5,70.5,3.15,18.95,472.0,323.07,232.08
2018,11,8,14,30,881.0,69.0,3.1,18.8,435.0,274.37,189.03
2018,11,8,14,45,852.5,67.0,3.1,18.6,392.5,226.36,147.19
2018,11,8,15,0,824.0,65.0,3.1,18.4,350.0,179.64,107.86
2018,11,8,15,15,785.5,61.0,3.1,18.4,303.5,131.64,71.22
2018,11,8,15,30,747.0,57.0,3.1,18.4,257.0,86.53,43.19
2018,11,8,15,45,682.0,52.5,2.4,16.95,208.5,44.02,33.31
2018,11,8,16,0,617.0,48.0,1.7,15.5,160.0,34.82,25.16
2018,11,8,16,15,506.0,40.0,1.55,14.4,114.0,30.34,20.87
2018,11,8,16,30,395.0,32.0,1.4,13.3,68.0,25.77,15.59
2018,11,8,16,45,226.5,19.5,1.3,12.25,37.5,16.17,0.0
2018,11,8,17,0,58.0,7.0,1.2,11.2,7.0,6.88,0.0
2018,11,8,17,15,29.0,3.5,1.2,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
